Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.69
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99539
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9632
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97162
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,N Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,N Current (Max),A,99.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,N Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,59.62
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.12
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,47.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,144.5
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,61.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97458
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9975
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97613
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,N Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.75
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.5
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98654
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96539
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87674
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,N Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.94
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.5
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.12
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96011
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9538
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94971
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (Max),A,94.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,65.75
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,71.12
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,120.5
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,148.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.62
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,117.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,182.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,147.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98822
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92361
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83661
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.08
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.17
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.72
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.47
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.06
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.05
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Max),A,118.75
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Min),A,187.25
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Max),A,262.75
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Min),A,188.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Max),A,295.12
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Min),A,226.38
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Max),A,318.75
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94147
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92865
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97729
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,6,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,6,N Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,6,N Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.69
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.63
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99554
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96286
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95779
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,N Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,N Current (Max),A,107.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,N Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,134.25
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93793
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99774
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97659
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,N Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98734
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96542
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88199
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,N Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.56
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.37
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.63
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9606
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95373
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95154
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (Max),A,86.5
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,64.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,77.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,127.25
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,143.25
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,111.38
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,161.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,136.38
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99322
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94525
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83685
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.27
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.02
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.66
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.53
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Max),A,109.25
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.12
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Min),A,201.25
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Max),A,275.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.38
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Min),A,169.25
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Max),A,296.12
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.12
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Min),A,196.88
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Max),A,289.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.12
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9581
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95718
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98202
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,6,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,6,N Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,6,N Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.37
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99506
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94919
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9801
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,N Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,N Current (Max),A,89.88
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,N Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,56.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,130.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.12
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,74.12
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96759
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99829
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96405
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.56
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98932
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96478
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87878
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,N Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.63
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96466
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96201
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95218
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (Max),A,102.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,65.88
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,71.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,124.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.38
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,122.12
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,114.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,170.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,138.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.88
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98578
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92407
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83856
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
