Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,231.58
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.28
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,231.05
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.17
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,215.03
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.98
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Max),A,147.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.38
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Min),A,168.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Max),A,267.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Min),A,178.75
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Max),A,286.88
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Min),A,212.62
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Max),A,299.38
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.25
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94702
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96045
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97842
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,6,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,6,N Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,6,N Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.5
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.94
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99554
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95599
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96646
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,N Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,N Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,N Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,64.5
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,97.75
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96814
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99796
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97293
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.69
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98572
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96548
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88736
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,N Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.94
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.44
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.56
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96399
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93756
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9508
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (Max),A,124.75
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,73.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,127.75
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,146.88
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.88
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,116.62
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,209.12
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,143.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.06
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96362
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89972
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84106
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,230.8
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.67
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,232.14
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.23
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,214.69
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.86
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Min),A,51.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Max),A,104.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.12
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Min),A,177.12
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Max),A,263.5
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.75
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Min),A,200.12
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Max),A,290.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Min),A,211.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Max),A,297.38
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.25
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.87
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95935
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97571
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98917
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,6,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,6,N Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,6,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.31
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.94
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99533
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96979
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9458
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,N Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,N Current (Max),A,87.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,N Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,115.62
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.12
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,88.25
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98322
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98657
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97543
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.44
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98831
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96432
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87506
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,N Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.56
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.75
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.69
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95724
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95425
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96298
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (Max),A,212.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,69.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,82.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,151.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,152.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,109.62
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,309.12
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,144.25
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91861
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91296
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83771
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,224.62
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.22
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,223.11
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,214.84
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.55
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Max),A,276.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Min),A,189.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Max),A,282.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.75
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Min),A,177.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Max),A,281.88
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.75
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Min),A,205.38
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Max),A,453.25
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.75
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T18:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94644
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98196
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.996
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,6,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,6,N Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,6,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.31
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99646
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9892
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96472
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,N Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,N Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,N Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,53.88
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,65.62
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,79.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.88
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,86.38
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97214
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98657
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97647
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,N Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98111
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96112
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83563
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.94
