Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.87
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.81
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96704
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95712
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96637
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Min),A,74.62
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (Max),A,164.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,83.38
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,96.75
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,108.75
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.38
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,157.62
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,258.88
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,167.75
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92224
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9476
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88275
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (Max),A,7.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,218.39
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.28
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,216.31
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,212.61
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.22
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Min),A,70.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Max),A,188.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Min),A,212.88
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Max),A,245.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Min),A,210.62
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Max),A,233.25
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.88
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Min),A,262.88
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Max),A,403.75
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95315
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96692
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98343
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,6,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,6,N Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,6,N Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.94
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99426
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96991
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94565
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,N Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,N Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,N Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,91.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,97.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9834
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9935
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94803
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,N Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.25
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98737
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95435
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87619
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,N Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96716
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94775
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9505
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (Max),A,87.25
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,74.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,137.25
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,77.88
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,133.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,128.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,175.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,148.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.19
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92731
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92267
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85086
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.47
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.56
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.7
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.59
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.52
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.27
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Max),A,116.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Min),A,177.62
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Max),A,278.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.12
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Min),A,193.75
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Max),A,283.62
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Min),A,229.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Max),A,309.38
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.88
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95624
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9646
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98129
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,6,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,6,N Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,6,N Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.25
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99274
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9509
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93256
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,N Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,N Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,N Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,107.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,79.5
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.81
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99567
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99417
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95505
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,N Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.43
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.19
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98959
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96323
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88431
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,N Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.06
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.19
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.44
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97717
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9494
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96457
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (Max),A,110.75
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,61.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,80.75
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,139.5
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.12
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,153.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.75
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,125.25
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,209.75
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,151.75
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.25
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90509
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92398
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83944
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.14
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.44
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.58
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.55
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.5
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.31
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Max),A,103.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Min),A,202.12
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Max),A,273.38
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.75
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Min),A,176.12
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Max),A,272.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.88
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Min),A,217.12
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Max),A,323.5
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.62
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94357
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93335
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9809
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,6,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,6,N Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,6,N Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.69
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.5
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99365
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96091
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97595
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,N Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,N Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,N Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,114.5
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,95.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
