Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99457
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99258
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93112
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,N Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.88
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98599
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96271
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87604
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.81
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.63
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97867
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97076
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95694
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Max),A,115.38
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,56.38
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,79.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,135.25
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.88
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.25
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,166.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,109.12
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,197.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,141.38
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.31
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92773
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91479
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83713
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.61
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.3
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.88
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,232.64
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.22
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Max),A,132.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Min),A,195.12
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Max),A,288.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Min),A,177.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Max),A,284.62
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Min),A,220.38
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Max),A,341.75
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93579
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96017
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99283
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,6,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,6,N Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,6,N Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.31
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9931
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95853
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95642
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,N Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,N Current (Max),A,85.75
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,N Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,115.38
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,101.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94885
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99384
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92816
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98975
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95612
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88186
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.75
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98105
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96713
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95093
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,83.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,137.5
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,153.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.38
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,116.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,172.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,142.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9425
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94699
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83395
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.09
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.31
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.28
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.52
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.16
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Max),A,123.38
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.38
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Min),A,184.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Max),A,265.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Min),A,188.5
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Max),A,279.75
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Min),A,212.12
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Max),A,308.75
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.62
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94653
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94861
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99573
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,6,N Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,6,N Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,6,N Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,62.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.94
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.88
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99286
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9483
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94907
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,N Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,N Current (Max),A,79.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,N Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,116.12
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.81
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99063
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98007
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9379
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.69
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.12
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98706
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96155
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88321
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.5
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.81
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.56
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98523
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96899
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.957
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Max),A,77.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,88.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,142.5
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.12
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,79.88
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,179.88
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,122.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,176.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,143.12
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94049
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93558
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8396
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.66
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.89
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.94
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.45
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,232.45
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,234.53
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.81
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Min),A,58.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Max),A,113.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Min),A,199.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Max),A,280.75
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Min),A,183.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Max),A,301.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Min),A,211.62
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Max),A,292.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.25
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T17:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.87
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.81
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96429
