Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92874
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99094
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,6,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,6,N Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,6,N Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,43.62
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.31
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,21.75
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99261
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9512
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94778
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,N Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,N Current (Max),A,85.75
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,N Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,115.5
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.62
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,70.88
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.44
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99203
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93326
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93265
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.38
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98767
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96777
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8786
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.44
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.19
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.69
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98328
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96579
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95529
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Max),A,99.88
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,132.88
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.88
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,190.25
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,114.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,166.88
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,133.38
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.62
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95312
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9136
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84106
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.5
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.56
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.47
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.89
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,232.75
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,234.47
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Max),A,113.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.75
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Min),A,186.38
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Max),A,267.38
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.25
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Min),A,160.75
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Max),A,292.88
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.25
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Min),A,218.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Max),A,299.25
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.12
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.56
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96234
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90838
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99289
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,6,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,6,N Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,6,N Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.69
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.94
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99213
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93826
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96497
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,N Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,N Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,N Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,87.25
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,99.88
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.88
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.19
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99658
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87417
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94522
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98898
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96762
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88199
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.37
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.5
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.81
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97891
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97247
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95084
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Max),A,128.12
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,77.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,87.12
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,178.12
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.38
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,116.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,189.75
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,139.62
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.56
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97464
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93423
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81942
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.02
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.39
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.72
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.55
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.7
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.34
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Max),A,155.75
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Min),A,172.62
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Max),A,228.62
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.38
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Min),A,179.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Max),A,281.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.38
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Min),A,220.12
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Max),A,327.62
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.25
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.25
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96112
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92197
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99203
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,6,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,6,N Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,6,N Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.06
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.43
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98987
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95306
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98035
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,N Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,N Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,N Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,85.75
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.25
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,58.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,103.75
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.38
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9968
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87652
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96039
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98526
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96454
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87869
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.75
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.37
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.56
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97397
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9761
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.952
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Max),A,121.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,89.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,180.25
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.38
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,112.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,192.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98596
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.918
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79495
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
