Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.08
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.55
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.44
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.97
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.48
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,234.97
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Min),A,61.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Max),A,124.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Min),A,178.75
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Max),A,251.25
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.62
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Min),A,185.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Max),A,292.12
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.88
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Min),A,244.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Max),A,342.25
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.13
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95654
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93082
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98541
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,6,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,6,N Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,6,N Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99063
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9556
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98431
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,N Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,N Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,N Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,93.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,56.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,108.62
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.25
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9967
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94214
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94861
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.81
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9577
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88025
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.69
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.63
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.31
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97382
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98166
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95224
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Max),A,123.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,75.25
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,91.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,187.25
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.62
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,110.5
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,185.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.5
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.25
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94385
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84646
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.47
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.81
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.55
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.09
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.77
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.64
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Max),A,142.25
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.38
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Min),A,188.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Max),A,240.38
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Min),A,192.75
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Max),A,311.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Min),A,209.88
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Max),A,347.38
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.62
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.06
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.69
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95315
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93576
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98688
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,6,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,6,N Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,6,N Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.56
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98865
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96286
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97818
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,N Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,N Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,N Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,115.25
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,111.88
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.12
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99658
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9107
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95264
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.56
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98734
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96472
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88305
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.06
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.44
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.88
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97562
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97983
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95004
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Max),A,129.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,77.12
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,122.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,103.88
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,210.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.88
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,110.25
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,201.38
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.75
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99506
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97195
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94305
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.73
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.75
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.97
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.12
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.92
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.83
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Min),A,64.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Max),A,134.62
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.12
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Min),A,198.75
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Max),A,288.25
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.38
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Min),A,202.75
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Max),A,325.38
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.88
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Min),A,199.88
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Max),A,359.75
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.38
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.88
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95261
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90198
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98303
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,6,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,6,N Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,6,N Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.81
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.19
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99417
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97473
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98206
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,N Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,N Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,N Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,76.62
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,128.88
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,93.5
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,123.25
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.75
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99734
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.965
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9646
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.62
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98975
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97433
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88183
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (RMS),A,10.88
