Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.87
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.44
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.63
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96793
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96802
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9534
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Max),A,94.5
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,62.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,71.25
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,112.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,109.38
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,187.5
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.5
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,117.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,173.75
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.62
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98309
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95428
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.94
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.23
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.14
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.47
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.22
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.39
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Min),A,64.38
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Max),A,119.62
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.75
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Min),A,210.38
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Max),A,319.25
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.62
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Min),A,243.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Max),A,352.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.12
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Min),A,217.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Max),A,347.88
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.88
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T16:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97086
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94354
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99268
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,6,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,6,N Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,6,N Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.56
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99597
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98437
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98752
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,N Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,N Current (Max),A,104.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,N Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,58.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.62
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,88.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,156.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,106.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,124.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.38
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9978
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97473
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96301
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.06
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99188
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96512
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87912
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.81
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.75
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.94
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9845
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97717
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9411
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Max),A,132.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,82.62
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,123.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,108.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,211.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,135.88
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,100.88
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,172.12
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.88
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99606
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99554
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.27
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.59
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.16
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.89
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.3
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.55
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Max),A,186.75
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.62
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Min),A,246.75
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Max),A,326.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.25
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Min),A,272.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Max),A,404.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Min),A,255.75
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Max),A,350.75
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.88
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-21.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96219
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92575
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99295
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,6,N Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,6,N Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,6,N Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,63.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.63
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.996
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98172
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99069
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,N Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,N Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,N Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,75.12
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,82.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,116.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.12
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,92.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.38
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.38
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99789
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98712
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98105
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.44
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99115
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95776
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87842
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.81
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.31
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.94
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98572
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98157
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94525
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Max),A,130.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,76.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,104.12
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,195.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,100.62
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,185.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.62
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.03
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.02
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.19
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.67
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.41
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.97
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Min),A,63.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Max),A,116.25
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.12
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Min),A,243.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Max),A,336.38
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Min),A,278.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Max),A,380.88
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Min),A,251.62
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Max),A,377.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.19
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96332
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92499
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99316
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,6,N Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,6,N Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,6,N Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,63.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.56
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9953
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9794
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99142
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,N Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,N Current (Max),A,68.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,N Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,52.75
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,61.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,85.0
