Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,133.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,98.25
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,59.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,103.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99734
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.991
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98499
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99255
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96524
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88287
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.44
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.94
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98502
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98209
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95062
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Max),A,115.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,80.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.38
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,98.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.25
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,112.75
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,189.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,139.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,103.75
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,181.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99695
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99527
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.22
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.56
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.77
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.41
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.47
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.83
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Min),A,65.75
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Max),A,151.75
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Min),A,244.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Max),A,312.5
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.25
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Min),A,284.12
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Max),A,372.38
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.12
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Min),A,285.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Max),A,375.88
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.62
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.56
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96362
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92575
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99649
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,6,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,6,N Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,6,N Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99542
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97797
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98819
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,N Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,N Current (Max),A,91.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,N Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,56.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,88.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,140.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,100.75
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,109.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99496
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9903
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97769
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.56
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99207
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.965
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87924
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.63
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.56
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.75
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97943
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98074
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94632
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Max),A,128.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,139.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,107.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,218.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,136.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,103.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,191.12
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99506
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.44
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.34
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.41
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.94
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,232.67
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.48
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Min),A,66.25
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Max),A,121.38
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.12
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Min),A,236.62
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Max),A,361.12
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.12
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Min),A,285.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Max),A,393.5
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.12
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Min),A,273.88
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Max),A,382.62
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.12
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9675
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92767
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99542
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,6,N Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,6,N Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,6,N Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,69.38
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.75
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.94
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.996
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97824
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98187
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,N Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,N Current (Max),A,110.75
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,N Current (RMS),A,59.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,56.62
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.25
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,84.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,149.38
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,104.38
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99829
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99054
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97546
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.38
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99249
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96774
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88153
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.81
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98441
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98358
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95721
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Max),A,146.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,81.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,110.25
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.88
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,115.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,226.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,140.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,113.88
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,198.75
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,136.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99835
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99496
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.38
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.83
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.89
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.19
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.44
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.05
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.3
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Max),A,175.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Min),A,268.75
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Max),A,359.25
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Min),A,294.12
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Max),A,423.5
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Min),A,270.38
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Max),A,371.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,0.0
