Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T15:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95966
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94812
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99176
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,6,N Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,6,N Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,6,N Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.56
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99612
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97583
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98651
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,N Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,N Current (Max),A,75.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,N Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,58.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,81.25
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,89.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,141.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,105.5
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,127.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99567
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99191
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98422
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.19
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99155
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9592
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87604
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.44
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.69
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.5
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98566
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97952
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96402
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Max),A,132.25
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,87.75
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,123.38
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,135.38
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,219.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,161.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,113.38
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,181.75
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,146.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99573
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.97
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.2
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.28
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,84.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,84.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Min),A,69.5
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Max),A,156.5
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,99.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Min),A,257.38
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Max),A,336.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.75
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Min),A,307.75
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Max),A,439.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,359.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Min),A,290.75
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Max),A,442.88
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.12
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T15:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.944
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9436
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99121
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,6,N Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,6,N Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,6,N Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99612
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97745
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9935
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,N Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,N Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,N Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,54.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,77.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.12
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,81.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,124.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,99.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,86.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,133.62
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,105.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.996
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9899
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97916
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99194
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96512
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88043
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.94
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.69
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97314
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98398
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96747
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Max),A,128.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,81.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,124.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,115.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,245.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,157.12
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,112.62
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,187.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,141.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99573
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99542
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.89
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.08
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.69
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.16
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,82.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,90.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Min),A,84.5
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Max),A,149.5
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,111.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Min),A,243.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Max),A,320.88
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.38
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Min),A,301.75
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Max),A,435.62
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.12
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Min),A,331.12
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Max),A,436.12
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92856
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9462
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98614
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,6,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,6,N Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,6,N Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.69
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99658
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98123
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99316
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,N Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,N Current (Max),A,67.62
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,N Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.62
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,91.88
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,148.25
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,109.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,84.62
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,145.88
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,109.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99103
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99048
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98322
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.62
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.19
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9917
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9646
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87671
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.69
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.81
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97714
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98401
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97134
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Max),A,139.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,82.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,117.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,100.62
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,228.25
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,135.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,131.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,215.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,159.25
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
