Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99655
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99542
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.38
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.02
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.39
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.02
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.59
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.77
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.25
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,92.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Min),A,86.5
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Max),A,161.62
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,119.12
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Min),A,242.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Max),A,317.25
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.25
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Min),A,286.62
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Max),A,427.75
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Min),A,338.88
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Max),A,444.88
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.62
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94324
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95215
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99527
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,6,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,6,N Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,6,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.13
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99716
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9873
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,N Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,N Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,N Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,58.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,89.25
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.5
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,91.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,149.38
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,119.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,102.38
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,153.38
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,129.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99786
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9715
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98264
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.94
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9595
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88031
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.19
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9808
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9787
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96631
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Max),A,153.88
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,91.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,64.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,114.25
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,102.12
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,202.88
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,140.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,123.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,222.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,165.25
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99527
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99542
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.25
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.38
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.33
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.8
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.58
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.25
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,97.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Min),A,86.88
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Max),A,159.88
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,122.25
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Min),A,245.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Max),A,336.25
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.12
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Min),A,277.5
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Max),A,418.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.88
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Min),A,373.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Max),A,461.62
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,414.12
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,18.56
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95364
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95401
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99692
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,6,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,6,N Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,6,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99768
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98761
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99347
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,N Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,N Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,N Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,97.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.25
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,100.25
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,169.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,116.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,81.25
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,152.62
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,117.38
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99704
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7962
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97284
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.12
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99197
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97021
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87613
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.81
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.94
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.94
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98529
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98029
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97269
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Max),A,117.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,126.62
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.62
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,108.38
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,213.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,141.25
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,117.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,170.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,143.12
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9953
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.52
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.53
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.12
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.42
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.89
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.36
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,88.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Min),A,60.12
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Max),A,131.5
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.88
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Min),A,255.25
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Max),A,363.62
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.38
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Min),A,290.62
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Max),A,413.38
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Min),A,300.62
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Max),A,433.62
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.25
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.25
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96149
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95554
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98764
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,6,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,6,N Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,6,N Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.56
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99689
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98523
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99145
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,N Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,N Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,N Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,64.38
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,87.5
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.12
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,93.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,131.25
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,107.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,68.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,112.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.81
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99704
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90161
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9339
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.69
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
