Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96585
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88138
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.19
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98041
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97855
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97403
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Max),A,107.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,69.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,76.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,146.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,110.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,225.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,143.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,122.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,211.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,160.25
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99603
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.36
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.48
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.34
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.73
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.59
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.59
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Min),A,66.88
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Max),A,116.12
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Min),A,260.25
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Max),A,341.38
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Min),A,281.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Max),A,420.38
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.62
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Min),A,289.12
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Max),A,398.38
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.37
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95773
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96152
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97949
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,6,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,6,N Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,6,N Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.93
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99689
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98685
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99261
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,N Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,N Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,N Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,86.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,95.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,130.62
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,111.38
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,71.12
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,115.5
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.5
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.62
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99573
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92157
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95358
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.81
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99197
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96338
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87707
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.06
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.63
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.75
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97723
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97687
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96124
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Max),A,130.12
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,82.75
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,67.75
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,124.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.38
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,111.25
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,240.5
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,156.25
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,134.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,197.5
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,164.5
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99527
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.61
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.42
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.25
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.39
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.34
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.52
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Min),A,66.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Max),A,136.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.25
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Min),A,251.62
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Max),A,320.62
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Min),A,287.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Max),A,453.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.12
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Min),A,294.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Max),A,389.38
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.88
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T14:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95715
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97574
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97699
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,6,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,6,N Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,6,N Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.81
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99725
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98679
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99207
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,N Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,N Current (Max),A,65.5
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,N Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,64.88
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,90.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.62
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,100.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,147.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,113.5
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,70.62
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,117.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.75
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.06
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99759
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99136
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94214
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.19
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99149
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96036
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87741
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.37
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.75
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.12
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98312
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98202
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95828
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Max),A,112.62
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,71.5
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,75.62
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,139.88
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.12
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,110.88
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,227.12
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,144.12
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,126.88
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,185.88
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,149.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99609
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99557
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.16
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.59
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.16
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.58
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.52
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.5
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,84.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Min),A,64.75
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Max),A,132.88
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Min),A,263.62
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Max),A,369.5
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Min),A,301.12
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Max),A,437.38
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,359.25
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Min),A,279.75
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Max),A,377.88
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.12
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.56
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95276
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98132
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97519
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,6,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,6,N Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,6,N Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9968
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98572
