Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9935
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,N Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,N Current (Max),A,83.88
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,N Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,66.88
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,93.38
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,96.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,164.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,117.75
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,81.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,134.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,98.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99609
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88983
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93375
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.25
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99219
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96954
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8797
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.87
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.06
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.87
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98804
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98352
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97711
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Max),A,86.88
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,70.88
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,136.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.88
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,102.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,189.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,131.75
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,134.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,182.38
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,152.75
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99609
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99542
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99536
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.56
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.28
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.67
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.58
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.92
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.73
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Min),A,66.5
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Max),A,106.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Min),A,248.12
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Max),A,367.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.25
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Min),A,298.25
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Max),A,400.25
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.62
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Min),A,290.88
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Max),A,378.75
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.88
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.949
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97821
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98251
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,6,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,6,N Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,6,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.06
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99753
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98666
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99304
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,N Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,N Current (Max),A,82.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,N Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,66.25
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,99.75
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.12
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,109.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,183.62
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,123.75
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,72.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,126.25
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,94.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.37
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.62
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97665
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81326
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93652
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.25
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.31
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97232
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87796
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.13
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98483
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97937
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97617
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Max),A,108.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,66.75
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,80.12
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,122.12
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,112.62
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,212.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,142.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,132.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,205.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,159.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.09
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.94
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.28
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.67
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.56
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Min),A,68.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Max),A,127.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.62
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Min),A,241.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Max),A,346.75
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Min),A,313.25
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Max),A,429.88
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.38
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Min),A,296.5
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Max),A,393.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.75
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94656
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97827
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97452
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,6,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,6,N Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,6,N Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99771
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99005
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99362
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,N Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,N Current (Max),A,107.88
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,N Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,97.75
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.38
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,92.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,192.38
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,121.75
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,76.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,122.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.38
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98895
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87384
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94992
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.94
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99161
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95822
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87506
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.31
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.5
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98376
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98279
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97467
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Max),A,114.62
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,70.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,72.62
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,130.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,110.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,211.62
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,146.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,133.38
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,205.75
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,158.38
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99509
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.11
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.83
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.56
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.25
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.62
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.39
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Min),A,70.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Max),A,163.62
