Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,90.62
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Min),A,256.75
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Max),A,346.88
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.38
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Min),A,285.5
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Max),A,445.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.38
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Min),A,298.38
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Max),A,391.75
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.12
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9498
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98221
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9682
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,6,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,6,N Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,6,N Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99734
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98502
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99203
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,N Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,N Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,N Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,64.62
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,102.62
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.88
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,92.88
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,141.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,109.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,71.62
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,112.75
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,87.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.06
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98425
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89792
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95193
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.31
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99194
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96735
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88235
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.56
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.87
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.13
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98422
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98138
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96939
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Max),A,117.75
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,83.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.88
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,110.62
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.75
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,111.88
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,206.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,152.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,137.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,195.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,161.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99643
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.92
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.28
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.97
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.42
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.62
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Min),A,68.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Max),A,121.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Min),A,246.12
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Max),A,336.38
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Min),A,300.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Max),A,406.38
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.25
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Min),A,292.5
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Max),A,373.75
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.38
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.69
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9657
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97296
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98569
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,6,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,6,N Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,6,N Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,72.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99683
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98624
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99173
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,N Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,N Current (Max),A,85.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,N Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,64.62
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,88.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,92.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,161.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,112.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,68.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,116.62
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,85.62
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99048
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83386
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97293
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9917
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96652
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.879
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.63
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.37
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.31
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98407
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9812
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97687
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Max),A,102.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,72.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,72.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,135.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,104.38
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,219.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,152.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,141.62
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,211.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,166.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99469
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.34
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.09
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.47
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.34
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.28
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.66
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,82.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Min),A,67.38
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Max),A,114.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Min),A,261.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Max),A,364.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Min),A,301.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Max),A,446.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,348.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Min),A,319.25
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Max),A,409.75
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.12
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T13:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96701
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96814
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99139
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,6,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,6,N Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,6,N Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99707
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98276
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99283
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,N Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,N Current (Max),A,85.62
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,N Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,63.12
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,84.38
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.12
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,86.25
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,160.12
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,108.88
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,70.88
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,115.25
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.62
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.31
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94574
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92175
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93811
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.81
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99194
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96674
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87701
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.25
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.19
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9866
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97992
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97259
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Max),A,115.12
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,77.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,76.25
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,124.75
