Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,110.62
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,219.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,150.62
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,137.25
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,197.75
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,160.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99506
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.14
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.17
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.7
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.84
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.12
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,80.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Min),A,70.38
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Max),A,134.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Min),A,246.38
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Max),A,322.62
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Min),A,307.38
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Max),A,430.75
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.25
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Min),A,298.75
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Max),A,388.5
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.38
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95346
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96564
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97455
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,6,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,6,N Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,6,N Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.5
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99738
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98575
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99304
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,N Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,N Current (Max),A,71.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,N Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,60.62
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,97.38
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.62
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,96.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,152.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,116.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,66.62
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,131.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.94
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99094
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92047
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94668
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99152
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96628
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87558
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.56
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.13
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9866
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98535
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97186
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Max),A,114.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,69.38
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,74.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,120.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,106.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,212.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,139.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,125.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,201.12
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,148.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99542
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99503
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.77
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.41
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.34
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.23
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.62
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,81.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Min),A,68.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Max),A,122.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Min),A,248.12
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Max),A,325.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.75
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Min),A,308.12
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Max),A,412.25
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Min),A,290.38
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Max),A,396.5
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.88
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95752
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97458
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92587
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,6,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,6,N Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,6,N Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99548
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98938
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99228
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,N Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,N Current (Max),A,76.62
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,N Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,84.38
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,97.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,143.25
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,114.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,67.62
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,120.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.44
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9837
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9332
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95203
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.62
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99139
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96631
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87994
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.94
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.06
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9826
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97552
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9686
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Max),A,111.38
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,72.38
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,137.62
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,113.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,215.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,143.12
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,124.62
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,181.25
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,148.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99698
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.67
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.66
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.59
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.48
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.95
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.45
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Min),A,70.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Max),A,170.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.62
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Min),A,244.12
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Max),A,332.38
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Min),A,303.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Max),A,466.75
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.88
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Min),A,282.25
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Max),A,378.62
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.12
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96197
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96872
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98019
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,6,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,6,N Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,6,N Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,76.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9967
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99142
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99185
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,N Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,N Current (Max),A,66.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,N Current (RMS),A,43.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,97.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,93.12
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,140.62
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,116.38
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,67.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,127.38
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,93.38
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97379
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96753
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96197
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
