Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.31
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99243
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95996
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88125
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.37
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.06
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98505
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97763
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97494
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Max),A,112.62
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,70.62
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,70.12
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,120.88
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,107.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,214.62
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,146.62
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,123.88
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,195.88
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,151.38
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99747
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.28
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.91
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.02
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.53
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.45
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.23
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,85.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,80.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Min),A,73.75
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Max),A,152.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.12
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Min),A,246.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Max),A,381.38
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.12
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Min),A,294.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Max),A,436.5
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.38
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Min),A,289.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Max),A,418.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.25
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97345
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96869
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99368
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,6,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,6,N Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,6,N Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.38
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99591
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98727
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99173
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,N Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,N Current (Max),A,77.62
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,N Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,64.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,87.62
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,100.75
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,154.75
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,116.88
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,76.5
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,132.62
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,100.12
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9848
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96445
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95206
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.62
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99197
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9657
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87781
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.19
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.56
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.75
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98068
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98315
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97128
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Max),A,119.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,66.12
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,66.25
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,110.25
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.25
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,94.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,197.5
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.5
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,115.88
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,186.38
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.62
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99786
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99506
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.3
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.64
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.89
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.44
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.28
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,80.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Min),A,67.88
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Max),A,137.75
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.75
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Min),A,262.12
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Max),A,347.75
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.25
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Min),A,305.62
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Max),A,420.62
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.62
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Min),A,289.25
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Max),A,390.38
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.38
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9776
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96747
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99603
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,6,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,6,N Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,6,N Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,79.12
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99658
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98315
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99139
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,N Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,N Current (Max),A,75.75
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,N Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,64.62
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,88.12
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.62
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,91.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,162.75
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,113.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,68.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,119.75
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,88.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.19
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98727
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96725
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95694
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.38
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99249
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96902
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87576
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.37
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98315
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98788
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96793
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Max),A,107.62
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,80.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,123.12
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.38
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,119.75
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,189.5
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,153.38
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,116.38
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,177.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,134.88
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99789
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.995
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.53
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.55
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.5
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.59
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.3
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.73
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Min),A,70.62
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Max),A,130.5
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Min),A,263.75
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Max),A,359.75
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.75
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Min),A,330.88
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Max),A,415.75
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.25
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Min),A,291.88
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Max),A,375.75
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T12:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9584
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96945
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91202
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,6,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,6,N Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,6,N Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
