Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.81
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99701
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97983
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98981
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,N Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,N Current (Max),A,103.38
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,N Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,86.88
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,91.88
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,166.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,116.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,67.62
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,107.25
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.88
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.37
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99429
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97504
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98492
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.81
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9917
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97086
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87921
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.81
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.56
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.75
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99042
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97589
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Min),A,47.38
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Max),A,119.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,80.38
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,114.88
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.38
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,119.38
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,206.88
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,150.62
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,121.12
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,186.62
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,142.12
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99783
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99606
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99506
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.25
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.83
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.62
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.47
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,232.97
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.19
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,86.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Min),A,75.5
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Max),A,141.38
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.12
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Min),A,255.75
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Max),A,340.25
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.62
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Min),A,313.62
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Max),A,437.25
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.12
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Min),A,297.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Max),A,393.75
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.88
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97308
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97034
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99411
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,6,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,6,N Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,6,N Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.31
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99707
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98465
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99121
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,N Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,N Current (Max),A,98.25
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,N Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,64.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,82.88
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,93.38
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,185.75
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,116.75
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,115.88
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.25
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99332
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96204
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96533
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.94
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99002
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96884
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88251
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.63
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.31
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97617
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Max),A,129.25
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,76.75
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,136.62
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.25
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,132.5
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,219.62
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,165.12
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,101.62
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,209.62
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99829
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99503
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.81
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.92
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.55
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.91
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.25
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.62
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,89.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Min),A,73.12
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Max),A,157.5
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.88
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Min),A,275.62
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Max),A,373.25
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.25
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Min),A,335.12
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Max),A,455.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,379.25
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Min),A,268.5
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Max),A,420.5
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.62
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.06
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.31
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95694
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97311
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97507
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,6,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,6,N Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,6,N Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.63
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99731
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98236
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99127
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,N Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,N Current (Max),A,73.12
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,N Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,64.62
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,90.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.12
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,79.62
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,158.88
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,98.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,73.12
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,115.62
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,89.88
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99515
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97183
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97183
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.5
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99237
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97379
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87793
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.06
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.37
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97406
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96652
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Max),A,117.12
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,76.88
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,111.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.88
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,114.5
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,188.62
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,141.5
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,112.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,190.5
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,135.25
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99799
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9953
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99509
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.7
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.08
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.83
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
