Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,232.94
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.33
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Min),A,70.62
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Max),A,114.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.62
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Min),A,249.38
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Max),A,336.25
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.25
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Min),A,299.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Max),A,391.12
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.5
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Min),A,287.75
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Max),A,368.5
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.62
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95813
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97613
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98215
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,6,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,6,N Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,6,N Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,72.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.81
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99722
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97897
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99063
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,N Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,N Current (Max),A,79.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,N Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,66.88
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,90.12
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,63.5
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,144.62
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,87.75
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,63.62
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,116.62
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.5
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99634
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97165
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96698
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99203
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96954
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88077
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.5
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.63
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.63
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98038
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97342
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Max),A,123.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,78.62
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,110.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,126.75
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,220.75
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,159.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,105.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,160.5
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,126.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99777
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.48
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.33
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.09
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.67
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,232.8
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,234.66
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Min),A,72.12
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Max),A,130.5
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.12
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Min),A,255.38
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Max),A,373.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Min),A,300.12
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Max),A,390.5
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Min),A,254.25
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Max),A,390.75
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.12
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95883
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96756
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98529
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,6,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,6,N Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,6,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,54.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99747
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98111
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99179
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,N Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,N Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,N Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,67.25
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,90.38
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,104.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,84.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,124.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.12
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98975
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96127
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95608
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.31
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96887
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88656
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.13
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97736
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97363
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Min),A,56.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Max),A,160.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,96.25
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,122.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,137.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,255.12
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,173.12
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,110.88
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,165.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,134.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99808
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9957
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Min),A,57.12
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.38
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.97
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.08
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.7
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,232.91
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.66
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Min),A,67.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Max),A,123.75
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.38
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Min),A,260.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Max),A,360.38
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.88
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Min),A,305.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Max),A,402.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.62
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Min),A,279.38
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Max),A,370.38
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94266
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96301
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97629
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,6,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,6,N Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,6,N Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99701
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97726
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98785
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,N Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,N Current (Max),A,59.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,N Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,67.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.25
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,126.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.12
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,57.12
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,96.38
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.38
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99588
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98117
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95886
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.12
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99127
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9697
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90002
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.31
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.37
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
