Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97623
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99237
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97577
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Max),A,131.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,94.12
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,100.88
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.38
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,136.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,220.88
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,170.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,101.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,155.25
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.25
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99863
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99756
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.88
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.83
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.08
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.25
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.86
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.52
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.86
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Min),A,67.5
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Max),A,112.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Min),A,269.12
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Max),A,337.88
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Min),A,298.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Max),A,396.62
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.75
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Min),A,277.12
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Max),A,352.88
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.12
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T11:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95154
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97009
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97964
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,6,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,6,N Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,6,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.93
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99716
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9812
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9903
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,N Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,N Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,N Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,66.88
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,89.5
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.88
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,66.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,112.38
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,127.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99112
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95511
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97455
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99182
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96942
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89172
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.31
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.94
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98315
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9812
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Min),A,63.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Max),A,135.88
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,96.38
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,116.38
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.25
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,140.5
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,244.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,175.75
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,111.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,178.25
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,143.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99838
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99771
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.52
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.28
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.84
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.92
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.56
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,82.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Min),A,67.5
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Max),A,127.75
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Min),A,261.75
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Max),A,351.38
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Min),A,296.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Max),A,412.12
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.25
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Min),A,280.75
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Max),A,398.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.38
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95264
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97092
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97861
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,6,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,6,N Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,6,N Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.81
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99667
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97195
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9913
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,N Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,N Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,N Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,57.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,82.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.75
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,99.5
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.88
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,72.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,127.88
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,91.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99271
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9545
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98407
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (Max),A,66.75
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,80.75
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97028
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88034
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.94
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.31
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98102
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99069
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98074
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Max),A,126.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,82.5
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,103.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,127.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,208.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,152.5
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,103.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,176.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99783
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99771
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.95
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.27
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.48
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.45
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.23
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.05
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Min),A,71.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Max),A,137.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.38
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Min),A,250.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Max),A,338.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Min),A,291.5
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Max),A,389.62
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Min),A,290.12
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Max),A,409.25
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.88
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95413
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97324
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97357
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,6,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,6,N Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,6,N Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99634
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97577
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99185
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,N Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,N Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,N Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,81.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.62
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,106.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.62
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,78.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,124.5
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,96.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99478
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96555
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96222
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
