Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.62
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99133
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97006
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87823
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.93
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98593
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9704
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Max),A,125.62
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,85.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.12
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,113.88
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,124.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,201.88
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,151.38
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,103.38
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,155.38
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99765
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99878
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.36
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.22
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.55
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.59
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.3
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.47
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Min),A,68.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Max),A,128.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.12
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Min),A,255.5
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Max),A,331.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.88
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Min),A,300.38
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Max),A,386.5
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.88
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Min),A,296.5
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Max),A,408.25
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96149
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97879
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98376
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,6,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,6,N Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,6,N Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.69
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99667
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.978
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99277
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,N Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,N Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,N Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,58.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,88.75
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,57.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,113.75
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.25
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,71.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,128.88
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99783
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95587
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97379
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.94
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9924
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96991
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87973
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.13
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98322
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98825
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97269
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Max),A,133.5
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,93.25
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,131.25
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.25
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,132.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,214.25
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,170.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,103.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,155.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99783
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99887
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.75
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.98
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.12
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.31
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.78
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.23
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.52
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,82.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Min),A,69.25
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Max),A,137.88
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Min),A,253.75
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Max),A,329.25
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Min),A,313.75
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Max),A,400.25
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.88
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Min),A,312.88
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Max),A,408.38
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94946
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97949
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97427
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,6,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,6,N Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,6,N Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,65.62
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.19
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99667
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9725
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99435
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,N Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,N Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,N Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,82.38
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.38
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,58.38
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,132.38
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,79.62
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,125.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,103.12
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9971
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91955
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96979
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.12
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99274
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9711
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88067
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.56
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.13
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97736
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96744
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Min),A,82.62
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Max),A,149.62
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,112.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.12
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,102.5
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.62
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,160.12
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,234.12
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,180.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,116.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,187.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,143.25
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99756
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99884
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.5
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.2
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.73
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.97
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.25
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.47
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.95
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,88.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Min),A,74.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Max),A,150.62
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Min),A,238.25
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Max),A,316.25
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Min),A,319.5
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Max),A,424.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.88
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Min),A,333.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Max),A,433.75
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,374.12
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96304
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97946
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98105
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,6,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,6,N Current (Max),A,41.5
