Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,6,N Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,69.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.19
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99606
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97436
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99268
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,N Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,N Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,N Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,80.62
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,98.62
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.12
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,64.25
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,126.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.69
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9928
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87338
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9747
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.94
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99133
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97031
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87778
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.63
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.31
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98398
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99097
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9693
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Min),A,70.12
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Max),A,118.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,89.62
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,101.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,122.62
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,202.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,143.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,111.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,173.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,136.38
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9985
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9978
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Min),A,55.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.27
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.78
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.44
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.58
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.8
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.95
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,80.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Min),A,64.25
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Max),A,141.25
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Min),A,233.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Max),A,328.38
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Min),A,237.62
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Max),A,365.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.88
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Min),A,290.12
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Max),A,414.38
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.12
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T10:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97537
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98029
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99106
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,6,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,6,N Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,6,N Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,77.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.37
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99506
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95486
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99057
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,N Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,N Current (Max),A,64.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,N Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,89.75
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,66.75
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,116.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.75
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.31
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99606
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90356
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97156
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.75
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9899
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97006
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87836
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.94
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.31
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.13
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97299
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Min),A,58.25
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Max),A,136.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,79.75
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.5
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,106.25
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,181.5
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.62
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,114.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,195.25
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.12
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99854
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Min),A,68.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.98
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.66
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.84
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.52
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.06
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.66
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Max),A,117.75
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Min),A,211.62
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Max),A,315.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Min),A,221.25
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Max),A,328.12
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.38
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Min),A,273.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Max),A,379.5
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.88
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97247
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98648
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99399
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,6,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,6,N Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,6,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,80.38
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,31.62
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,24.56
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99481
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94467
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98935
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,N Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,N Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,N Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,65.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.25
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.25
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,106.38
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99704
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91519
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97253
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.94
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98743
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96887
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87369
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.94
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98666
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96713
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Min),A,54.38
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Max),A,117.38
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,77.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,89.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,110.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,182.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,133.38
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,118.25
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,186.25
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,137.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95642
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
