Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.81
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.95
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.41
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.55
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.06
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.3
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Max),A,140.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.38
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Min),A,184.5
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Max),A,298.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.25
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Min),A,218.62
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Max),A,307.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Min),A,269.25
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Max),A,366.38
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.75
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.63
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96759
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98303
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99646
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,6,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,6,N Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,6,N Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,82.38
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.56
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9949
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9451
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99072
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,N Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,N Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,N Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,77.38
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,98.25
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,69.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,116.5
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.88
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99326
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87637
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97574
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.38
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98737
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97461
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88443
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.06
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.44
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96771
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Max),A,103.62
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,63.38
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,120.38
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.38
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,101.5
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,208.62
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,136.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,127.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,171.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,147.25
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96628
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94855
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85843
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.48
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.77
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.22
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.64
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.7
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.25
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Min),A,65.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Max),A,126.62
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Min),A,182.5
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Max),A,278.5
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Min),A,213.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Max),A,311.88
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.38
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Min),A,261.12
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Max),A,343.38
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.38
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.69
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97131
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99216
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99603
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,6,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,6,N Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,6,N Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.44
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99448
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93619
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99124
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,N Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,N Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,N Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,89.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,70.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,109.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.62
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99597
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93161
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9704
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98953
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97827
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8771
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.69
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98495
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96237
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Max),A,127.5
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,80.62
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,101.75
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.38
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,114.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,198.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,134.75
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,110.38
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,176.62
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.62
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96847
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94849
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8779
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Max),A,8.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.98
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.3
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.03
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.95
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.2
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.59
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Max),A,161.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.75
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Min),A,173.75
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Max),A,235.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Min),A,215.12
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Max),A,309.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.62
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Min),A,233.5
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Max),A,366.5
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96823
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99326
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98648
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,6,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,6,N Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,6,N Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,78.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.44
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9931
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92267
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98972
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,N Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,N Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,N Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,69.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,67.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,109.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.12
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98941
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91135
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97757
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.06
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98645
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97168
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88165
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
