Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.06
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.13
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96884
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96823
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Min),A,51.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Max),A,125.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,82.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,101.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,198.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,97.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,132.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.56
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96985
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9281
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85534
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.31
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.47
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.22
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Min),A,63.12
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Max),A,128.88
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Min),A,138.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Max),A,221.75
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.38
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Min),A,201.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Max),A,288.12
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Min),A,223.25
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Max),A,300.88
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97775
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99268
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99649
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,6,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,6,N Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,6,N Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.62
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99249
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93481
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98816
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,N Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,N Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,N Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,93.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,51.62
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,95.12
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.44
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99365
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89715
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97635
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.75
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98566
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96872
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87921
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.5
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.19
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.5
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9671
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98584
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95959
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Min),A,57.75
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Max),A,100.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,77.5
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.75
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,90.12
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,177.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.12
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,99.12
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,145.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96103
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93994
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85641
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.33
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Max),A,117.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.12
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Min),A,164.75
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Max),A,231.75
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.12
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Min),A,174.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Max),A,278.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.25
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Min),A,227.75
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Max),A,313.38
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.75
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T09:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92578
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88449
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.87344
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,6,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,6,N Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,6,N Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.31
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99371
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92746
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98447
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,N Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,N Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,48.12
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.12
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99808
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90893
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96597
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.5
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98901
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96954
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87659
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.31
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.56
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96844
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97684
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9433
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Max),A,126.12
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,85.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,99.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,169.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,111.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,178.5
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.94
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95175
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9508
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88797
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.25
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.89
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.08
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Min),A,61.88
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Max),A,100.5
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.12
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Min),A,143.88
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Max),A,245.75
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.62
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Min),A,161.75
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Max),A,265.75
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Min),A,196.75
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Max),A,302.38
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.88
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-28.44
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-39.75
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85577
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88544
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.81045
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,6,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,6,N Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,6,N Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,23.94
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99332
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93024
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98239
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,N Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,N Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,N Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,101.75
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,87.62
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
