Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99619
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87808
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97421
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (Max),A,54.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.37
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98456
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96921
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87433
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.19
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.56
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.81
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96158
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97269
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92651
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Max),A,109.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,74.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,98.75
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,93.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,158.38
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,93.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,156.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.75
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.31
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94314
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90451
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84485
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.61
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.94
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.44
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.77
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.88
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.22
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Min),A,58.38
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Max),A,138.75
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.88
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Min),A,131.62
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Max),A,193.25
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Min),A,157.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Max),A,246.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.12
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Min),A,163.5
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Max),A,288.25
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.25
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-29.31
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-30.81
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86288
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86419
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.78177
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,6,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,6,N Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,6,N Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,21.69
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99356
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92361
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95761
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,N Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,N Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,72.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,69.62
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.06
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99283
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91815
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9856
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.06
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98645
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96866
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87713
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.69
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.81
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96631
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97476
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92477
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Max),A,104.62
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,70.38
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,85.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,157.62
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.38
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,86.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,151.88
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94342
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9274
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88974
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.91
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.77
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.52
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.39
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.8
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.62
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Max),A,102.12
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Min),A,130.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Max),A,178.88
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Min),A,160.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Max),A,245.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Min),A,161.75
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Max),A,226.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.25
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-38.81
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89569
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85238
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.77835
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,6,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,6,N Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,6,N Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,7.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,25.44
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9921
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91733
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95962
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,N Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,N Current (Max),A,84.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,N Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,73.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.62
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,116.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,72.25
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99518
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89108
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96347
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98779
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96924
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87851
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.63
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.69
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97208
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97516
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93362
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Max),A,115.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,63.25
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,76.88
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,175.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.38
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,83.38
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,143.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94314
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92035
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84375
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.53
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.03
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.66
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.36
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.66
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.36
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Max),A,137.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.38
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Min),A,134.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Max),A,189.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Min),A,155.75
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Max),A,271.25
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.62
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Min),A,140.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Max),A,229.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-34.5
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-36.19
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
