Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93072
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84689
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.84958
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,6,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,6,N Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,6,N Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,25.19
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.69
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9957
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93158
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96585
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,N Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,N Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,N Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,83.5
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,70.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99744
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90024
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93112
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.43
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98456
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97089
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87976
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.31
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96771
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97696
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92572
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Max),A,108.38
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,72.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,91.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,157.5
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,131.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.88
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94339
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93948
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89145
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.17
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.53
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.3
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Min),A,57.12
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Max),A,122.62
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Min),A,147.75
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Max),A,211.5
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Min),A,158.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Max),A,250.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.75
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Min),A,121.62
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Max),A,228.25
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-34.94
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-36.31
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89175
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83029
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.76834
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,6,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,6,N Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,6,N Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,7.88
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.63
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99664
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93039
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96576
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,N Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,N Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,78.38
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,48.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,91.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,71.62
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.81
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99753
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88318
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94528
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.56
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9874
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97232
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87295
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.13
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.87
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.19
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97058
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97436
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90753
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Max),A,100.12
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,63.38
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,86.38
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,151.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.38
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,127.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94324
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92972
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89816
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Max),A,8.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Max),A,129.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.12
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Min),A,152.38
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Max),A,204.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.62
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Min),A,160.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Max),A,244.25
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.38
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Min),A,130.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Max),A,204.12
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T08:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.87
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-37.06
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86365
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.79284
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.78408
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,6,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,6,N Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,6,N Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,25.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.93
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99673
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93375
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97272
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,N Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,N Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,N Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,48.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,80.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,90.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,79.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98965
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83746
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94629
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.31
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98297
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97214
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87832
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.19
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.56
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.06
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96176
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98111
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91397
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Max),A,95.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,83.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,129.62
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,133.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95654
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91565
