Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88248
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Max),A,109.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Min),A,147.62
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Max),A,195.62
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.12
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Min),A,168.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Max),A,229.62
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.38
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Min),A,122.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Max),A,215.88
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.75
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-34.87
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-27.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89722
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83722
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.81588
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,6,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,6,N Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,6,N Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.13
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99667
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93912
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96442
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,N Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,N Current (Max),A,88.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,N Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,112.25
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.12
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,61.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98907
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89432
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97626
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.56
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98614
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97012
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87692
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.69
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97348
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97229
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92129
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Max),A,107.75
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,51.25
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,111.25
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,83.75
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,120.75
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.12
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,135.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.25
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95554
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92132
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88092
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Max),A,113.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Min),A,150.12
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Max),A,205.75
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.75
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Min),A,158.75
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Max),A,250.75
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.38
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Min),A,119.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Max),A,225.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-40.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-38.56
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9078
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82489
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.80252
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,6,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,6,N Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,6,N Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.56
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99741
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96109
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97345
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,N Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,N Current (Max),A,102.5
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,N Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,56.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,82.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.62
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,54.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,132.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99536
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83966
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94098
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98608
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97015
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87164
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.81
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.56
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97293
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92251
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Max),A,89.5
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,96.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,79.62
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,136.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,148.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95196
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91473
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.5
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.8
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.67
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.53
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Min),A,48.88
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Max),A,169.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.38
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Min),A,162.88
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Max),A,218.25
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Min),A,172.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Max),A,293.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.75
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Min),A,126.5
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Max),A,215.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.88
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-35.94
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91785
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.77597
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.84036
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,6,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,6,N Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,6,N Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.63
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.81
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9971
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95465
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96384
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,N Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,N Current (Max),A,92.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,N Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,76.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.62
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,126.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,66.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9968
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87387
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95505
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.44
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98688
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97671
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87811
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
