Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.13
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.19
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.44
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97208
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98236
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91171
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Max),A,91.88
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,141.75
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.75
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,106.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.62
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95697
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99774
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88046
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Min),A,55.88
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.86
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.56
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.08
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.94
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.75
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Max),A,167.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,99.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Min),A,156.25
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Max),A,212.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Min),A,191.38
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Max),A,291.12
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Min),A,119.38
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Max),A,215.5
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-37.69
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-25.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89331
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8443
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.77981
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,6,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,6,N Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,6,N Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.31
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99655
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96243
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96588
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,N Current (Max),A,90.25
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,N Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,80.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.25
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,108.38
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,76.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.25
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99802
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86484
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88794
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.19
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.88
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9841
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97452
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87628
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.25
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.88
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98532
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97693
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91427
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Max),A,102.75
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,74.88
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,147.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,149.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95264
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9978
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90832
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Min),A,60.75
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.33
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.08
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.69
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.3
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.28
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.3
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Max),A,159.38
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.75
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Min),A,149.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Max),A,224.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.75
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Min),A,184.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Max),A,290.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.12
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Min),A,119.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Max),A,222.5
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-33.56
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-39.57
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90005
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86069
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.76312
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,6,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,6,N Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,6,N Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.25
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99664
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96353
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98987
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,N Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,N Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,80.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.5
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,80.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.25
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,89.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99667
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8298
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93674
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.56
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.19
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98453
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97348
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87509
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.31
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.75
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97388
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96945
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91141
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Max),A,114.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,55.12
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.38
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,76.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,173.12
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.75
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,98.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96213
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99799
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89581
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Min),A,66.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.55
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.91
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.69
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.47
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.89
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.25
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Min),A,57.38
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Max),A,174.62
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.75
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Min),A,151.75
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Max),A,226.12
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.38
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Min),A,189.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Max),A,323.12
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.75
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Min),A,138.75
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Max),A,218.88
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T07:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-33.94
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-39.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91373
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.77722
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.84799
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,6,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,6,N Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,6,N Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99567
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96265
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95615
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,N Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,N Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,N Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,78.75
