Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,95.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.25
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,82.25
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.69
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99417
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90103
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94821
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.62
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98343
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97562
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87509
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.62
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97775
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97644
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90536
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Max),A,93.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,139.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.12
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,99.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.62
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94522
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99792
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89517
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Min),A,54.12
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.61
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.48
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.86
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.2
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.77
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Min),A,56.62
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Max),A,162.88
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Min),A,147.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Max),A,188.5
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Min),A,187.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Max),A,282.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.75
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Min),A,105.12
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Max),A,217.25
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-35.44
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89273
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.80218
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.77371
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,6,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,6,N Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,6,N Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.81
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.43
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99487
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93301
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9458
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,N Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,N Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,N Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99319
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87576
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89264
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.87
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.69
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98477
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98093
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87665
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.31
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.06
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.19
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98032
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97931
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91778
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Max),A,109.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,78.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,155.62
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.88
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,97.88
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94665
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99789
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87979
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.56
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.27
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.67
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Min),A,70.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Max),A,154.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,100.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Min),A,136.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Max),A,176.5
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Min),A,189.25
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Max),A,290.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Min),A,109.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Max),A,166.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.81
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-39.5
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-39.25
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90823
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83874
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.81991
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,6,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,6,N Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,6,N Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.87
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99466
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95828
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94522
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,N Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,N Current (Max),A,79.62
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,N Current (RMS),A,37.12
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,36.62
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,92.12
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99661
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88846
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94153
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.81
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9856
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9744
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87228
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.13
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.44
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.44
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9668
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97632
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91614
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Max),A,85.12
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,135.12
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.62
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.38
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.31
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94861
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99777
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90735
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.81
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.86
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Min),A,59.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Max),A,152.38
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,88.25
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Min),A,147.5
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Max),A,183.75
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Min),A,184.5
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Max),A,256.62
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.62
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Min),A,114.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Max),A,167.25
