Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-34.94
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-26.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90845
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84213
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.79797
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,6,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,6,N Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,6,N Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.63
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99478
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95926
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93991
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,N Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,N Current (Max),A,70.5
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,N Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,88.38
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.38
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.31
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99216
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86957
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92654
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.37
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98437
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96658
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87677
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.81
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.44
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.31
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98062
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98224
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91357
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Max),A,98.5
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,148.12
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.12
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.12
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,98.75
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94504
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99783
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88138
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.94
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Min),A,74.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Max),A,154.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,98.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Min),A,140.25
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Max),A,187.88
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Min),A,187.88
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Max),A,278.88
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.75
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Min),A,107.38
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Max),A,156.12
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-38.06
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-37.19
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91266
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83526
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.7872
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,6,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,6,N Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,6,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.69
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.87
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99518
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93597
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94806
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,N Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,N Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,N Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,84.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.94
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99103
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81469
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94406
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.44
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98679
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97324
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.879
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.87
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.06
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98456
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98077
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91403
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Max),A,98.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.5
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.38
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,141.75
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.62
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,97.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95416
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99789
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90558
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Max),A,153.25
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Min),A,130.38
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Max),A,192.88
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Min),A,164.5
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Max),A,252.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.75
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Min),A,107.25
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Max),A,156.38
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-37.13
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90216
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83371
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.85464
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,6,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,6,N Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,6,N Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.13
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.37
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.995
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96042
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94293
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,N Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,N Current (Max),A,86.25
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,N Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,98.62
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.88
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99377
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87152
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95676
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.69
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98343
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96768
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8772
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.43
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.81
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96738
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97354
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92172
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Max),A,81.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.12
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,137.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.25
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.75
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
