Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95865
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99799
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90408
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.27
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.42
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.62
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Max),A,134.38
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Min),A,130.38
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Max),A,185.75
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Min),A,183.88
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Max),A,249.25
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.25
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Min),A,113.38
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Max),A,173.62
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T06:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-37.94
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88229
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85321
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.77118
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,6,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,6,N Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,6,N Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.44
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99536
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95517
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9451
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,N Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,N Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,N Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,71.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.19
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99673
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78808
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93033
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.69
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98523
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9679
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87951
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.13
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.06
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97754
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97623
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9046
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Max),A,102.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,53.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,148.38
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.56
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96085
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99805
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87619
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.95
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.3
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.86
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Max),A,145.25
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,98.12
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Min),A,131.38
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Max),A,191.62
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Min),A,191.12
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Max),A,265.62
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Min),A,106.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Max),A,170.75
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-37.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90976
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96448
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.80276
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,6,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,6,N Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,6,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.19
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99524
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96338
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94736
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,N Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,N Current (Max),A,85.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,N Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,104.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.81
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99109
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85895
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94864
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.31
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.19
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98614
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96844
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87942
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.44
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.68
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9722
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98096
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90277
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Max),A,102.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.62
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,145.38
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.75
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,133.5
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.44
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95398
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99792
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89691
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.64
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Min),A,77.5
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Max),A,161.25
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,109.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Min),A,132.5
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Max),A,168.5
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Min),A,200.88
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Max),A,281.62
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.62
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Min),A,107.38
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Max),A,191.75
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.31
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-25.81
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93112
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91211
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.83169
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,6,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,6,N Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,6,N Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.19
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.37
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99509
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9462
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93091
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,N Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,N Current (Max),A,94.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,N Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,108.88
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.13
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99594
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91281
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93494
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.12
