Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98538
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97067
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87347
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98676
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98401
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89981
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Max),A,104.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,142.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,130.88
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94128
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99811
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86288
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Min),A,58.38
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Min),A,70.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Max),A,143.88
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Min),A,138.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Max),A,181.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Min),A,187.75
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Max),A,257.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Min),A,105.12
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Max),A,178.75
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-37.56
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-38.31
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91272
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92151
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.77682
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,6,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,6,N Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,6,N Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,7.75
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.12
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9953
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95569
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90225
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,N Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,N Current (Max),A,65.12
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,N Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.88
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,73.25
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.94
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99347
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80908
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92673
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.06
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98508
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97488
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87955
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.37
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.69
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97803
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97336
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92493
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Max),A,95.25
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,146.88
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,124.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94553
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99796
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89401
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Min),A,59.38
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Min),A,73.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Max),A,162.12
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Min),A,131.12
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Max),A,176.38
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.38
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Min),A,176.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Max),A,269.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.62
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Min),A,98.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Max),A,172.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-35.25
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87753
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97211
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.85351
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,6,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,6,N Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,6,N Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.19
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99481
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95526
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93689
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,N Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,N Current (Max),A,63.25
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,N Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,80.25
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.81
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98563
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88107
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93347
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.19
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9852
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97452
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87744
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.25
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.94
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98001
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97647
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93954
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Max),A,94.88
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.88
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,73.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,132.88
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.62
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92743
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99796
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89245
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Min),A,61.38
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Min),A,68.75
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Max),A,156.25
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,101.88
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Min),A,126.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Max),A,178.25
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Min),A,189.62
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Max),A,256.38
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.88
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Min),A,104.88
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Max),A,159.5
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.31
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-31.31
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88873
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93014
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.77279
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,6,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,6,N Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,6,N Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.94
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99481
