Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9541
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94278
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,N Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,N Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,N Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,78.25
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.25
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99304
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8501
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9219
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.19
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.44
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98477
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97473
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88101
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.13
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.25
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98398
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96899
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90515
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Max),A,96.88
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,55.38
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,135.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,135.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.25
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.31
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.922
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99814
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85849
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Min),A,74.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Max),A,156.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,104.38
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Min),A,134.5
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Max),A,167.38
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Min),A,184.88
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Max),A,277.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.12
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Min),A,99.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Max),A,199.75
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T05:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-38.19
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-36.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92148
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.76687
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.77325
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,6,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,6,N Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,6,N Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.56
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99524
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93741
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9209
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,N Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,N Current (Max),A,93.62
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,N Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,102.62
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.25
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.19
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99646
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86804
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95023
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.31
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.56
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98416
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98123
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87405
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.63
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97842
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97208
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92911
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Max),A,97.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,124.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,132.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92651
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99796
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8948
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Min),A,55.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Max),A,150.75
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Min),A,142.75
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Max),A,198.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.62
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Min),A,179.12
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Max),A,264.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.88
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Min),A,98.75
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Max),A,168.75
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.44
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.69
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92282
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.81622
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.84085
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,6,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,6,N Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,6,N Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95074
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91598
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,N Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,N Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,N Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.94
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99478
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80185
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92493
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98569
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97537
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88107
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.63
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.31
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98413
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97772
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91351
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Max),A,98.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,52.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,126.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.12
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,129.75
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93381
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99796
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89429
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Min),A,72.25
