Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Max),A,141.12
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,95.25
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Min),A,139.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Max),A,182.25
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.62
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Min),A,183.5
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Max),A,247.75
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.62
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Min),A,100.62
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Max),A,181.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.75
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-37.19
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-37.06
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8717
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83539
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.80966
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,6,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,6,N Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,6,N Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.87
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.43
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99506
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94101
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93851
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,N Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,N Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,N Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.75
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,81.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.94
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.37
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98825
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77969
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90698
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98444
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97574
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88122
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.44
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.63
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97024
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9693
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90042
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Max),A,91.88
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.75
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,134.88
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.38
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.88
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.949
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99799
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87057
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Min),A,68.88
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Max),A,147.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,95.88
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Min),A,125.62
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Max),A,181.88
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.38
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Min),A,179.62
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Max),A,259.12
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.75
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Min),A,107.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Max),A,174.5
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.37
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-35.56
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-38.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91138
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.80307
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.82071
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,6,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,6,N Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,6,N Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.44
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.56
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99286
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93942
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93414
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,N Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,N Current (Max),A,95.5
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,N Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,105.88
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.06
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.5
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99487
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8233
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93774
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.56
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98376
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9754
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87817
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.81
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.56
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98523
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97528
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91357
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Max),A,104.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,55.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,144.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.44
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95978
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99811
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89502
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Min),A,56.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Min),A,74.12
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Max),A,193.12
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,105.12
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Min),A,129.62
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Max),A,172.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Min),A,185.75
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Max),A,280.25
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.12
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Min),A,100.62
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Max),A,161.38
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-27.19
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91611
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.80392
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.77929
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,6,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,6,N Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,6,N Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99292
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93616
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93368
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,N Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,N Current (Max),A,73.12
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,N Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,86.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99625
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83169
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95117
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98538
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97928
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88095
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.37
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.94
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.62
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97797
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96347
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.901
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Max),A,116.62
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,53.62
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
