Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.62
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,146.88
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,134.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96893
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9982
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8941
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Min),A,67.62
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Max),A,193.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,106.88
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Min),A,129.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Max),A,179.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.25
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Min),A,175.62
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Max),A,283.38
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.38
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Min),A,108.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Max),A,182.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-37.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-36.37
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93701
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83291
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.78842
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,6,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,6,N Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,6,N Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.06
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.992
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95322
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95593
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,N Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,N Current (Max),A,93.38
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,N Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,103.88
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.38
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.87
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99646
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8667
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94702
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.93
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.62
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98218
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97751
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87997
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.07
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.31
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.81
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97748
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97214
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90686
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Max),A,90.62
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,124.12
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,94.12
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96408
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99805
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86706
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Min),A,72.12
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Max),A,145.25
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,96.88
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Min),A,131.75
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Max),A,189.75
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Min),A,180.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Max),A,248.62
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.62
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Min),A,107.75
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Max),A,158.5
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T04:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.19
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-36.69
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.44
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93277
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.81808
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.84106
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,6,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,6,N Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,6,N Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.13
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9935
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94543
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94662
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,N Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,N Current (Max),A,65.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,N Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,77.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.69
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9931
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84631
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91196
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.75
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98566
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97845
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87512
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.94
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.31
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97745
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96518
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93387
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Max),A,91.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,122.5
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.12
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,138.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93127
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99805
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86423
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Max),A,161.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Min),A,123.88
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Max),A,175.5
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Min),A,171.5
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Max),A,264.75
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.12
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Min),A,100.5
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Max),A,193.12
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.63
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-39.31
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91586
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.77173
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.77188
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,6,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,6,N Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,6,N Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,7.88
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.25
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99429
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94498
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92947
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,N Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,N Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,N Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.75
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.31
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.38
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99179
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88333
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98746
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
