Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.87
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98184
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97525
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88009
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.19
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.93
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.37
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97617
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97366
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94177
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Max),A,95.38
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,139.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.88
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,97.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.914
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99808
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8923
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Min),A,54.75
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Max),A,149.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.12
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Min),A,131.62
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Max),A,167.62
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Min),A,184.62
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Max),A,267.62
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.75
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Min),A,119.75
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Max),A,175.5
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.87
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-36.87
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-37.81
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90887
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83459
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.81942
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,6,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,6,N Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,6,N Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.56
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99545
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93762
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94415
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,N Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,N Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,N Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,91.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.25
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99557
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85196
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96081
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.31
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98169
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97583
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87848
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.56
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.06
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98206
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96677
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94104
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Max),A,148.38
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,43.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,195.88
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,145.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89517
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99817
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86886
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Max),A,202.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,90.25
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Min),A,122.38
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Max),A,168.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Min),A,180.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Max),A,314.12
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.88
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Min),A,108.38
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Max),A,191.75
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-37.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8977
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85187
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.78759
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,6,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,6,N Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,6,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,21.69
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.81
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99542
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94257
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93985
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,N Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,N Current (Max),A,80.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,N Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,96.88
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.12
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99304
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89371
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93753
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.44
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98389
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97552
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88397
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.25
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.37
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96857
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97119
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92383
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Max),A,79.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,134.62
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.38
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.38
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.38
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8573
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99826
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86572
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Min),A,73.12
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Max),A,145.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,100.88
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Min),A,122.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Max),A,174.75
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.62
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Min),A,191.25
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Max),A,272.25
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Min),A,111.62
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Max),A,167.12
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.56
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-37.06
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-39.87
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8764
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.78051
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.76367
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,6,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,6,N Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,6,N Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,7.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
