Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,22.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.69
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99564
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94467
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93741
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,N Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,N Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.12
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98874
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89349
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9252
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.37
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.94
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98325
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97595
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87811
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.25
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.63
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.69
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.983
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96698
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92544
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Max),A,96.12
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,123.88
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,132.12
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.88
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85956
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99826
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87405
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Min),A,63.25
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Max),A,138.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,98.12
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Min),A,118.25
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Max),A,156.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Min),A,178.12
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Max),A,254.88
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Min),A,103.75
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Max),A,182.25
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-32.69
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9436
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.80697
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.83816
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,6,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,6,N Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,6,N Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99539
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94989
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94562
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,N Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,N Current (Max),A,77.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,N Current (RMS),A,51.88
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,93.12
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.32
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99127
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81057
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95071
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.5
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98538
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97635
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88193
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.63
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.37
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97174
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98077
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92493
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Max),A,92.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.88
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,130.5
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,128.12
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.88
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.37
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89285
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9982
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89319
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Min),A,57.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Max),A,125.88
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,90.88
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Min),A,126.12
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Max),A,169.75
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Min),A,178.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Max),A,259.25
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.88
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Min),A,102.38
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Max),A,185.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T03:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.13
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-37.31
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-38.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90005
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83587
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.80456
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,6,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,6,N Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,6,N Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99527
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94931
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93228
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,N Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,N Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,N Current (RMS),A,41.25
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.25
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,75.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.31
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98718
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88769
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91833
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.56
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98401
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97882
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88132
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.37
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.44
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.88
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9689
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9798
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95312
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Max),A,94.88
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,60.12
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,127.88
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.12
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91885
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99829
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89441
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Min),A,59.5
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
