Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Max),A,122.25
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,83.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Min),A,127.62
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Max),A,162.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Min),A,178.5
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Max),A,247.88
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.88
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Min),A,110.5
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Max),A,207.88
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.75
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-36.87
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-37.63
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87787
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84085
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.80737
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,6,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,6,N Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,6,N Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,22.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99521
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95282
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95789
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,N Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,N Current (Max),A,98.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,N Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,112.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98129
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85803
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93289
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.81
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98105
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97845
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88278
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.63
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.44
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96725
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96573
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95276
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Max),A,83.88
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,130.88
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.12
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,129.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.12
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.88
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91327
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99808
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86813
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Max),A,130.25
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,75.12
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Min),A,123.62
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Max),A,167.5
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.62
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Min),A,177.62
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Max),A,261.5
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.75
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Min),A,114.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Max),A,209.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.44
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-37.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-29.19
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85202
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.80175
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.77404
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,6,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,6,N Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,6,N Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.63
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95154
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94693
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,N Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,N Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,N Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,72.62
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.56
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95694
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88528
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91791
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.81
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.19
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98654
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97778
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8782
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.69
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.37
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97391
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96997
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93704
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Max),A,90.75
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,45.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.75
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,68.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,118.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,136.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.75
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.44
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90613
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99817
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89374
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Min),A,69.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Max),A,127.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Min),A,113.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Max),A,160.38
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Min),A,185.88
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Max),A,236.5
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.62
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Min),A,111.38
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Max),A,186.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.69
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-38.37
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89877
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8258
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.74731
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,6,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,6,N Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,6,N Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.44
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99567
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96002
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98654
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,N Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,N Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,69.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,67.62
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.5
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97742
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93677
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92056
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.19
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.19
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9823
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97772
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88031
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.13
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.62
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97696
