Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96484
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91592
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Max),A,106.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,151.75
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,133.12
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.12
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.94
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91403
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9982
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86111
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Min),A,59.12
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.45
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Max),A,139.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,86.38
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Min),A,117.75
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Max),A,168.5
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.88
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Min),A,178.62
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Max),A,269.75
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Min),A,120.75
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Max),A,219.62
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-34.44
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-37.31
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91925
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86096
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.81576
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,6,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,6,N Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,6,N Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.19
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99554
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94446
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98691
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,N Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,100.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.12
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90219
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86548
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91525
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.19
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.25
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98416
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9744
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88177
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.69
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.44
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.06
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9649
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97458
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93448
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Max),A,84.25
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,93.12
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.62
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,134.25
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.75
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,104.12
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.12
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.31
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89676
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99808
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89297
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Min),A,51.62
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Max),A,133.12
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.88
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Min),A,116.88
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Max),A,178.38
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.75
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Min),A,180.75
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Max),A,265.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.38
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Min),A,143.88
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Max),A,195.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.94
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-35.13
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-33.87
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91952
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8573
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.76941
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,6,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,6,N Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,6,N Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,7.12
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.63
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9957
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95605
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96771
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,N Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,78.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,68.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.06
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84405
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91077
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92703
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.75
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98547
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97305
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87546
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.87
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.75
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97556
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9725
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92816
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Max),A,78.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,92.12
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,127.75
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,101.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.56
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9021
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99799
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89245
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Max),A,102.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.62
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Min),A,131.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Max),A,189.88
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.88
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Min),A,179.25
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Max),A,260.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Min),A,136.38
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Max),A,202.75
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T02:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-35.56
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-36.5
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88458
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86166
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.80847
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,6,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,6,N Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,6,N Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,18.62
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95685
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94131
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,N Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,N Current (Max),A,72.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,N Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,88.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.69
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.81
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.81
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9454
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90173
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99335
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
