Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,75.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.31
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98532
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97342
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8916
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.19
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.63
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96057
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98007
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92444
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Max),A,84.88
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,101.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,149.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8923
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99808
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8667
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Max),A,97.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Min),A,140.88
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Max),A,191.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Min),A,183.62
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Max),A,238.5
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.88
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Min),A,127.12
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Max),A,224.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-36.63
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-29.06
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88675
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89584
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.79525
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,6,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,6,N Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,6,N Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99503
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96289
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93689
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,N Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,N Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,N Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,85.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.12
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93591
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85507
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99393
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (Max),A,73.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.37
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98297
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97717
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9035
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.81
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.12
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97028
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97137
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93478
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Max),A,68.12
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.75
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,90.12
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.75
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,138.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.75
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.31
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87582
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9982
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89313
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Min),A,51.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Max),A,108.62
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.12
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Min),A,145.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Max),A,189.62
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Min),A,185.12
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Max),A,256.5
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.38
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Min),A,151.62
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Max),A,241.25
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-38.19
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92386
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96533
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.77957
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,6,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,6,N Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,6,N Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.25
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,18.44
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99515
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95984
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94388
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,N Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,N Current (Max),A,89.38
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,N Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,103.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.5
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.81
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90372
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91836
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95581
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (Max),A,71.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,82.88
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.31
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.25
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98413
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97449
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89654
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.87
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.25
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.87
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96527
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97641
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94586
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,101.38
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.62
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,139.5
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,121.62
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.88
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.81
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88568
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99805
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90289
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.06
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Min),A,51.12
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Max),A,118.12
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Min),A,159.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Max),A,200.5
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Min),A,192.88
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Max),A,274.62
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Min),A,109.12
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Max),A,213.75
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-34.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91266
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88119
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.82464
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,6,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,6,N Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,6,N Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
