Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.88
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99539
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96054
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95236
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,N Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,N Current (Max),A,77.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,N Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,96.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.44
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90405
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85309
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93756
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98422
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98489
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88342
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.37
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.37
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.06
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9711
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97409
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9429
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,102.62
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,131.62
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.25
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,143.25
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.81
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87665
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99811
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8677
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Min),A,63.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.94
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Max),A,142.38
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Min),A,138.38
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Max),A,199.75
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.62
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Min),A,181.62
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Max),A,279.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.12
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Min),A,118.62
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Max),A,216.88
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-39.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93857
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96872
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.7753
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,6,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,6,N Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,6,N Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.44
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97934
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9444
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,N Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,N Current (Max),A,99.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,N Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,120.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95489
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90439
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94382
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98282
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97827
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88498
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.75
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96997
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97769
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93909
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,106.88
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,129.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,78.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,118.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90335
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99817
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89584
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Max),A,50.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.95
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Max),A,127.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.75
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Min),A,159.88
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Max),A,215.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Min),A,191.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Max),A,283.25
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Min),A,123.38
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Max),A,179.38
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-39.94
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91015
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94644
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.82168
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,6,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,6,N Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,6,N Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.94
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99503
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97403
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93332
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,N Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,N Current (Max),A,69.38
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,N Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,87.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.5
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95444
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91458
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91437
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.19
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.12
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98468
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97421
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88217
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.06
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.87
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96207
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98349
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92374
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,136.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,142.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.12
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,71.75
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,119.75
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90921
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99808
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89545
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Min),A,58.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
