Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Min),A,58.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Max),A,156.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Min),A,149.88
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Max),A,223.38
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.75
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Min),A,182.88
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Max),A,296.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.88
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Min),A,108.25
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Max),A,167.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T01:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-37.37
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-27.82
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92447
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.77145
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.77691
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,6,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,6,N Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,6,N Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.13
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99472
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95978
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94327
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,N Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,N Current (Max),A,96.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,N Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,115.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.87
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91638
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91748
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94028
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.87
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98157
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97363
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8804
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.25
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.13
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.81
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96765
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96963
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9328
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Max),A,75.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.75
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.38
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,136.5
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,68.25
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,129.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.06
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92902
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99802
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8656
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Max),A,146.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,89.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Min),A,140.5
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Max),A,208.75
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.75
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Min),A,187.38
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Max),A,287.88
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.38
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Min),A,108.75
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Max),A,186.12
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-36.69
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91876
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82818
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93054
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,6,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,6,N Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,6,N Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.31
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99503
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95993
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93741
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,N Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,N Current (Max),A,68.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,N Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.25
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,90.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.31
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.19
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94778
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9245
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92828
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.68
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98517
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97494
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88156
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.13
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.44
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96057
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97366
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92648
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,127.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.25
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,142.25
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,136.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92663
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99802
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89621
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.59
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Min),A,53.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Max),A,152.75
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Min),A,161.62
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Max),A,226.25
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Min),A,197.38
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Max),A,294.25
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Min),A,120.88
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Max),A,197.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-33.81
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91031
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85766
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.88882
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,6,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,6,N Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,6,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,21.38
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99527
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93317
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9396
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,N Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,N Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,N Current (RMS),A,34.38
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,81.38
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92734
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88437
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94809
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.5
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.44
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98349
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97632
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8775
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.75
