Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.44
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96191
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9657
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8981
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Max),A,66.5
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.12
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,99.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,145.12
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.5
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9136
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93521
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89468
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Min),A,57.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Max),A,102.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.38
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Min),A,146.62
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Max),A,202.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Min),A,150.12
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Max),A,221.75
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Min),A,124.38
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Max),A,240.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.88
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-34.94
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-37.56
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93765
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83389
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94858
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,6,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,6,N Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,6,N Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.13
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.93
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99432
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96051
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91986
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,N Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,N Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,N Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.88
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,84.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89245
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8948
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94562
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.75
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.88
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98315
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97613
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86423
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.63
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.63
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.44
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96042
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97571
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91662
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Max),A,78.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,98.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.25
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,152.75
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.25
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.12
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,102.38
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.25
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92197
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92898
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8667
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.81
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.98
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Max),A,123.12
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Min),A,153.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Max),A,205.25
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.38
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Min),A,157.5
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Max),A,248.12
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.88
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Min),A,130.62
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Max),A,205.12
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.63
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92578
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.79236
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9751
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,6,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,6,N Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,6,N Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.37
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99207
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95193
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93426
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,N Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,N Current (Max),A,82.62
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,N Current (RMS),A,40.88
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,103.5
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.25
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,56.62
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.12
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.88
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90954
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95129
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89505
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.06
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.5
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98264
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97626
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86218
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.88
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.5
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.82
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96197
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9823
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9162
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,130.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.62
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.75
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,139.75
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.75
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,139.75
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.75
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92013
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95715
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89297
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.67
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Max),A,105.88
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.25
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Min),A,147.5
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Max),A,229.5
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.25
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Min),A,143.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Max),A,235.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Min),A,129.25
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Max),A,235.12
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.38
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-32.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91635
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84991
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97165
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,6,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,6,N Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,6,N Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.38
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.69
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99179
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94211
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93158
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,N Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,N Current (Max),A,96.25
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,N Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,109.12
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.06
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
