Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87674
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86007
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97733
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.69
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.25
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98074
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97644
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87002
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.94
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.62
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9585
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97104
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94577
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Max),A,82.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,52.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,98.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.12
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,70.62
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,162.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,94.62
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,161.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,124.12
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.31
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88812
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94821
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90076
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.92
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.06
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Max),A,107.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Min),A,142.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Max),A,190.5
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.25
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Min),A,154.88
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Max),A,251.75
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.62
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Min),A,154.25
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Max),A,261.12
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-21T00:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91791
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89178
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94849
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,6,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,6,N Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,6,N Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,24.75
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98431
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9328
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97891
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,N Current (Max),A,71.75
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,N Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,100.38
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95975
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96307
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98776
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89941
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92676
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92502
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.94
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.19
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.12
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94156
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97552
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91141
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Max),A,83.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,81.38
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,138.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,75.75
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,136.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.12
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.37
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93463
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91073
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79934
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Max),A,128.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Min),A,103.38
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Max),A,162.12
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Min),A,143.62
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Max),A,223.38
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.88
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Min),A,148.62
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Max),A,235.75
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.25
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-26.88
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.87
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9313
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89059
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97296
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,6,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,6,N Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,6,N Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.07
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98193
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92001
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98035
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,N Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,N Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,N Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,61.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.06
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98071
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96112
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98605
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89206
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92892
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92105
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.68
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.13
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.94
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93576
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97385
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94659
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Max),A,87.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,93.5
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.38
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,76.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,162.5
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.12
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.12
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,156.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.38
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.63
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94955
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91843
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79953
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Min),A,51.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Max),A,120.88
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Min),A,111.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Max),A,173.25
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.38
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Min),A,140.38
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Max),A,239.62
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.75
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Min),A,156.88
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Max),A,239.88
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.12
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-28.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91937
