Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88482
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97006
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,6,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,6,N Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,6,N Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,21.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98383
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94772
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97684
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,N Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,N Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,88.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.69
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84741
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9744
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97748
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89001
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96558
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92364
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.13
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.81
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.5
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94217
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9837
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93094
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Max),A,125.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,75.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,151.25
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.38
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,178.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.5
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92786
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95392
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79867
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Min),A,57.75
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Max),A,147.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Min),A,110.25
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Max),A,155.88
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Min),A,150.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Max),A,247.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Min),A,149.62
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Max),A,263.12
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.75
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-28.56
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9162
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88425
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97675
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,6,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,6,N Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,6,N Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.37
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,22.69
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98508
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96289
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9762
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,N Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,N Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,N Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,82.5
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.19
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95868
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97559
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9584
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89108
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94879
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92499
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.81
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.13
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.62
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96182
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97873
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90805
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Max),A,86.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,104.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,76.5
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,142.38
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,82.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,148.62
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96594
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92926
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79693
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Max),A,108.25
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Min),A,115.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Max),A,174.62
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.25
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Min),A,144.62
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Max),A,232.75
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Min),A,147.38
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Max),A,229.5
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.38
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-30.44
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92419
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88132
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9711
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,6,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,6,N Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,6,N Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98425
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92935
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9761
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,N Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,N Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,88.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.62
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.69
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94879
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97967
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95871
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88959
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94376
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92233
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,22.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.19
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94275
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97226
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89545
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Max),A,100.88
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,92.38
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.38
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,83.62
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,163.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,82.12
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,158.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.88
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9697
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9006
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80172
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
