Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Max),A,112.75
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Min),A,108.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Max),A,181.38
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.62
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Min),A,162.62
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Max),A,237.38
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Min),A,156.25
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Max),A,255.62
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.62
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.25
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-31.25
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94449
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88824
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97208
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,6,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,6,N Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,6,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.81
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.19
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.69
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98499
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95279
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97763
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,N Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,N Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,N Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,91.38
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99475
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96979
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97943
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89001
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94281
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91125
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.31
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.44
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.69
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93536
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9722
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93475
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Max),A,85.38
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,117.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,80.5
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,173.38
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.38
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,81.75
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,139.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.12
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.56
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96594
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92825
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79648
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Max),A,103.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.38
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Min),A,138.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Max),A,193.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Min),A,151.38
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Max),A,247.62
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.88
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Min),A,171.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Max),A,249.12
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T23:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.13
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-28.19
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94174
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90042
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98102
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,6,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,6,N Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,6,N Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.44
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,21.06
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98126
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9473
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98062
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,N Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,N Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,69.75
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99084
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9679
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98483
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88815
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94125
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91028
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,22.06
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.06
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.31
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93368
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97052
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92764
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Max),A,93.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,113.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.75
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,80.5
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,174.25
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,93.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,146.5
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.69
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96997
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92609
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79434
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Max),A,95.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Min),A,136.5
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Max),A,207.25
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Min),A,142.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Max),A,240.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Min),A,180.38
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Max),A,233.88
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.12
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-27.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91019
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86715
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97714
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,6,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,6,N Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,6,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.75
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98392
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93451
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9624
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,N Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,N Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98822
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97797
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98029
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.63
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88785
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95074
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91394
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
