Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.44
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.63
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93979
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97354
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92239
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Max),A,118.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,54.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,88.75
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.75
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,80.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,180.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,98.75
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,183.62
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96851
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93936
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80166
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Max),A,124.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Min),A,131.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Max),A,185.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Min),A,150.12
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Max),A,260.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Min),A,169.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Max),A,272.62
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.38
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-35.94
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95306
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84537
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93689
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,6,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,6,N Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,6,N Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,22.69
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.25
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98273
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94162
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94641
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,N Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,N Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,N Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97964
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97043
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95798
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88724
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92761
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91339
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.31
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.5
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.44
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93826
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98148
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93002
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Max),A,92.88
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,118.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,82.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,182.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,88.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,127.25
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.44
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96701
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93658
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8092
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Min),A,51.62
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Max),A,109.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Min),A,131.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Max),A,194.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Min),A,142.75
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Max),A,265.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Min),A,152.38
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Max),A,212.62
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.88
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.44
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-35.44
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-24.38
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93426
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85959
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.8967
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,6,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,6,N Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,6,N Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.56
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.94
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98004
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94705
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95435
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,N Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,N Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,N Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,70.25
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.06
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97006
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97177
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96579
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88989
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94488
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9252
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,25.25
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.75
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.56
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93997
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97827
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9194
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Max),A,106.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,57.25
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,99.25
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.75
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,96.5
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,183.12
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.12
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,93.25
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,144.12
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.12
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.87
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96417
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91821
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79443
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Max),A,154.5
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.62
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Min),A,121.75
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Max),A,170.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.25
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Min),A,156.38
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Max),A,291.62
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.25
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Min),A,152.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Max),A,211.75
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.75
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-27.12
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.31
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90457
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86752
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92798
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,6,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,6,N Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,6,N Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,22.81
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97885
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93756
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9664
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,N Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,N Current (Max),A,74.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,N Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,93.12
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.12
