Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98517
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9679
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98441
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89117
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92535
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92557
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.94
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.94
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9357
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97162
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93329
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Max),A,98.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,50.62
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,104.5
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,94.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,183.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.25
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,89.12
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,152.38
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.5
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.81
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96686
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92108
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80536
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Max),A,125.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.75
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Min),A,124.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Max),A,188.62
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Min),A,166.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Max),A,271.25
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.62
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Min),A,167.5
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Max),A,250.62
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.88
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-36.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94885
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88064
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97961
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,6,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,6,N Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,6,N Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.63
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.13
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97839
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94736
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97644
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,N Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,N Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,N Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,88.62
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97552
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98267
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98785
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89364
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93777
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9249
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.13
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96576
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97165
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94495
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Max),A,88.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,73.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,145.12
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,92.12
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,182.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.25
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,78.88
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,158.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.88
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96118
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92505
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80243
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Min),A,58.62
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Max),A,148.5
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Min),A,149.88
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Max),A,216.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Min),A,176.38
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Max),A,287.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.12
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Min),A,196.12
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Max),A,304.12
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.75
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T22:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.12
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-25.25
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93832
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91946
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98691
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,6,N Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,6,N Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,6,N Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.81
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.13
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98602
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94543
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97662
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,N Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,N Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,N Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,70.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98276
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97528
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99014
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.62
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89203
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92035
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9223
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.62
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9404
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96738
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9396
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Max),A,105.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,107.12
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,109.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,174.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.25
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,93.62
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,153.62
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.56
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96454
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9321
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80264
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.69
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.06
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.64
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.16
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.02
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Min),A,68.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Max),A,168.12
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Min),A,125.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Max),A,195.25
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Min),A,181.75
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Max),A,248.88
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.62
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Min),A,223.38
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Max),A,306.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
