Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90195
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96512
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98972
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,6,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,6,N Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,6,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.75
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98489
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94672
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98379
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,N Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,N Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,N Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,96.5
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.63
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98282
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9657
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98419
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.94
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89114
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92096
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92306
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.44
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.13
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95523
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97012
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93146
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Max),A,87.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,121.12
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.38
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,93.88
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,184.62
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,89.62
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,155.12
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.38
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.44
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96991
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92697
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80102
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.77
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.72
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.58
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Min),A,68.88
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Max),A,121.75
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,89.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Min),A,131.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Max),A,207.75
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.12
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Min),A,169.12
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Max),A,254.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.38
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Min),A,205.62
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Max),A,288.38
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.25
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.06
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93606
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92538
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99567
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,6,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,6,N Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,6,N Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.94
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98721
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94943
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9783
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,N Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,N Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,N Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,74.12
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,71.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9845
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98025
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98767
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (Max),A,52.5
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.62
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89087
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91986
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.13
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.31
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.56
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95502
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97552
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93982
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Max),A,113.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,51.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.62
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.62
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,89.12
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,190.62
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.12
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,88.12
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,157.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.69
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97098
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9144
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80233
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.42
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.3
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.94
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Min),A,66.12
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Max),A,138.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.12
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Min),A,144.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Max),A,185.62
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Min),A,163.88
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Max),A,272.12
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.25
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Min),A,209.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Max),A,291.12
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.38
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94763
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96292
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98325
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,6,N Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,6,N Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,6,N Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.81
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98676
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9556
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98019
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,N Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,N Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,N Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,65.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97671
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98636
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99072
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89578
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94778
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92395
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,22.94
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95984
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97379
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95636
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Max),A,87.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,116.75
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.38
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,88.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,177.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,88.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,159.88
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.75
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
