Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.81
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96579
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94028
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80545
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.67
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.83
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.75
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.69
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.72
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Min),A,70.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Max),A,139.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.75
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Min),A,134.88
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Max),A,194.38
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Min),A,176.5
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Max),A,278.25
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.62
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Min),A,210.12
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Max),A,291.12
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.38
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95465
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96982
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99567
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,6,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,6,N Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,6,N Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98581
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94473
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97879
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,N Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,N Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,N Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,102.62
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,65.12
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.88
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98526
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98123
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98883
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,85.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90439
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93027
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92297
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.87
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.13
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94604
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96368
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94842
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Max),A,91.62
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,111.12
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,86.88
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,176.12
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.88
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,94.25
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,166.62
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.12
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.5
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97046
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92557
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81814
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.5
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.34
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.73
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.09
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.42
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.11
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Min),A,69.88
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Max),A,135.62
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.12
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Min),A,146.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Max),A,198.88
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Min),A,168.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Max),A,279.62
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.75
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Min),A,221.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Max),A,312.38
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96573
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9765
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99722
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,6,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,6,N Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,6,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.81
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.81
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98666
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96081
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96616
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,N Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,N Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,N Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,73.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97079
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98398
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9935
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (Max),A,66.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,84.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90634
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93103
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91064
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.44
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.19
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.56
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95084
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9624
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94543
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Max),A,78.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,110.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,104.5
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,133.5
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,93.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,169.12
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97397
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92477
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81295
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.16
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.06
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.34
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.02
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.97
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.92
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Min),A,68.12
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Max),A,141.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Min),A,147.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Max),A,204.88
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Min),A,194.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Max),A,249.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Min),A,202.62
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Max),A,311.38
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.75
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T21:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.81
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96411
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95868
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99734
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,6,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,6,N Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,6,N Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.44
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98556
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96716
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9682
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,N Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,N Current (Max),A,67.75
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,N Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,94.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97348
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98193
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98746
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,74.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
