Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89218
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92401
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91144
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.56
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.94
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.5
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94647
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96249
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95346
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Max),A,73.62
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,112.25
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.75
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,82.38
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,168.5
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.38
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,85.75
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,140.5
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.19
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97421
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93851
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80575
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.62
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.86
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.92
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Max),A,126.75
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.62
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Min),A,134.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Max),A,220.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.12
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Min),A,182.5
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Max),A,277.75
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Min),A,190.75
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Max),A,283.12
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.62
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.63
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95474
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94223
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99744
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,6,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,6,N Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,6,N Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.81
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98453
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95367
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96387
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,N Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,N Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,N Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,92.12
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.88
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98166
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9856
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99496
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (RMS),A,49.75
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,54.38
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,101.88
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89038
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93918
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91312
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.31
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.19
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96332
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97705
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.957
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Max),A,91.75
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,67.88
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,102.75
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.38
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,82.75
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,173.38
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,85.62
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,146.38
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.88
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.25
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97168
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91611
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80761
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.56
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.78
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.16
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.7
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Min),A,65.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Max),A,155.62
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.62
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Min),A,148.12
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Max),A,228.12
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Min),A,170.38
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Max),A,303.5
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.12
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Min),A,215.62
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Max),A,315.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.38
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.69
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95251
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9469
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98956
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,6,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,6,N Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,6,N Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98569
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95071
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95383
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,N Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,N Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,N Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.56
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99759
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98569
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99725
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (Max),A,85.88
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (RMS),A,62.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,85.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,64.88
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,114.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.5
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88959
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92871
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9129
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.94
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94919
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96454
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9364
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Max),A,83.12
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,69.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,107.5
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.88
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,83.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,176.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,94.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,154.5
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.62
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96426
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9469
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80633
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.73
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.39
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Min),A,64.88
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Max),A,126.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.62
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Min),A,179.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Max),A,258.38
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Min),A,182.5
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Max),A,272.75
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.62
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Min),A,242.25
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Max),A,317.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93106
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94485
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99417
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,6,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,6,N Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,6,N Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9848
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95416
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96515
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
