Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,N Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,N Current (Max),A,84.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,N Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,117.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99564
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98248
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9971
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (Max),A,92.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,66.88
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,122.25
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.88
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89102
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92377
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9209
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.81
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.37
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.56
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95224
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96298
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94208
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Max),A,82.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,67.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,112.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.62
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,89.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,176.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.62
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,95.88
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,156.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.38
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.87
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97171
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93442
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82843
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Min),A,71.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Max),A,148.88
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.75
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Min),A,182.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Max),A,238.38
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Min),A,193.25
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Max),A,296.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.62
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Min),A,243.5
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Max),A,331.12
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.88
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95688
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94229
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99594
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,6,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,6,N Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,6,N Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98688
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93707
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96228
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,N Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,N Current (Max),A,83.88
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,N Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,110.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97498
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9863
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99701
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (Max),A,106.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,55.88
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,137.12
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88977
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93518
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92432
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.56
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.06
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94522
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96161
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94034
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Max),A,90.38
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,110.75
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,105.88
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,191.75
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,93.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,157.38
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.56
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9599
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91907
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83767
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.64
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.61
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Min),A,71.88
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Max),A,139.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.12
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Min),A,143.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Max),A,230.5
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Min),A,195.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Max),A,298.75
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.88
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Min),A,227.62
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Max),A,334.88
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.25
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.31
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94958
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95541
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99338
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,6,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,6,N Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,6,N Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.63
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99121
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94403
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98944
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,N Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,N Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,N Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,79.12
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,69.12
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.44
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93558
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99457
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99036
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88937
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9212
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92651
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.56
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.5
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95703
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96472
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94897
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Max),A,100.5
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,112.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.75
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,106.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,191.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,90.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,154.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.69
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9556
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91849
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83749
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.56
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.58
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.53
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Min),A,65.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Max),A,138.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.75
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Min),A,136.38
