Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Max),A,209.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.88
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Min),A,206.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Max),A,313.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.25
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Min),A,218.62
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Max),A,305.38
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T20:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.56
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96194
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96185
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9899
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,6,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,6,N Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,6,N Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,62.62
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.94
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99197
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94293
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98114
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,N Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,N Current (Max),A,81.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,N Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,112.5
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,57.38
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98315
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9953
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99332
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,92.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89001
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93518
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92367
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.69
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.5
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95758
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9779
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94281
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Max),A,98.62
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.25
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,133.25
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.38
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,90.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,177.25
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,98.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,174.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.25
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96997
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91308
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83993
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.73
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.27
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.69
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.38
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.56
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.39
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Min),A,71.38
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Max),A,140.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.75
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Min),A,152.62
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Max),A,234.38
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Min),A,200.5
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Max),A,297.88
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.38
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Min),A,222.5
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Max),A,323.12
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.12
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94174
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95056
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98724
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,6,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,6,N Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,6,N Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.25
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99213
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93707
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97458
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,N Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,N Current (Max),A,85.12
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,N Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,117.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,73.12
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95486
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9957
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99307
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (Max),A,65.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,86.25
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88916
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92151
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93146
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.69
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.31
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94556
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97879
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94086
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Min),A,21.25
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Max),A,94.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,55.25
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,70.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,118.25
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,91.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,173.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.25
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,92.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,170.38
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96518
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92535
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83865
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.03
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.69
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.11
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.34
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.81
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Min),A,70.62
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Max),A,156.38
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.12
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Min),A,148.88
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Max),A,205.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Min),A,196.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Max),A,316.25
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Min),A,203.5
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Max),A,318.12
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.75
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94488
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95251
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9931
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,6,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,6,N Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,6,N Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.44
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99243
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95157
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97595
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,N Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,N Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,N Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97357
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99496
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99478
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,90.88
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88971
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9281
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93027
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.87
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.44
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.56
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95193
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97556
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94485
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Max),A,89.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,50.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,68.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,103.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.38
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,90.12
