Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,150.25
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.75
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,91.38
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,159.38
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.75
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.37
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96265
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93808
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85284
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.02
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.09
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.06
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.2
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.19
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.48
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Min),A,68.88
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Max),A,122.25
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Min),A,153.12
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Max),A,215.25
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.88
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Min),A,213.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Max),A,278.62
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.88
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Min),A,209.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Max),A,291.5
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.75
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96283
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96103
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98325
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,6,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,6,N Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,6,N Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99222
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9624
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97861
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,N Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,N Current (Max),A,95.5
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,N Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,54.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,135.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.75
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,61.88
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98065
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99533
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99457
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (Max),A,75.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,99.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.75
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89035
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93216
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93072
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.19
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.5
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.5
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95569
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96133
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95105
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Max),A,89.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,109.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,96.75
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,172.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,93.5
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,149.75
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96985
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91839
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84192
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.41
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.16
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.3
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.38
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.89
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.69
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Min),A,69.5
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Max),A,134.75
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.75
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Min),A,157.88
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Max),A,210.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.88
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Min),A,225.5
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Max),A,307.5
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Min),A,227.25
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Max),A,303.75
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.12
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.63
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96292
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96121
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98166
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,6,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,6,N Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,6,N Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,72.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.19
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99319
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97086
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98685
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,N Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,N Current (Max),A,70.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,N Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,36.12
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,110.38
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.75
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,82.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98972
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9949
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99634
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (Max),A,79.75
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (RMS),A,58.12
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,114.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.38
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89117
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90677
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93124
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.87
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.31
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95489
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96909
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95215
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Max),A,91.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,74.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,133.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,84.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,183.12
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,106.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,161.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96332
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90369
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83682
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.34
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.45
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.77
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.22
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.11
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.78
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Min),A,71.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Max),A,177.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.75
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Min),A,183.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Max),A,252.75
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.88
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Min),A,212.25
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Max),A,319.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Min),A,250.5
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Max),A,364.62
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.75
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.06
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94751
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96298
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98315
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,6,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,6,N Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,6,N Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,62.62
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.62
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.81
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99271
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96161
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98227
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,N Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,N Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,N Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,39.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,90.25
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.62
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,63.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,84.25
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.12
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99249
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9964
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (Max),A,89.62
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (RMS),A,61.88
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,117.75
