Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.38
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88772
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91794
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92822
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.25
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.56
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.56
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95016
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96793
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94415
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Max),A,89.75
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,101.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.38
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.38
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,168.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.25
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,97.75
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,171.5
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.88
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.44
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96567
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9219
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83441
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.42
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.72
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.83
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.72
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.86
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Min),A,91.38
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Max),A,181.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,136.62
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Min),A,167.88
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Max),A,233.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Min),A,195.62
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Max),A,292.12
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.75
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Min),A,275.38
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Max),A,370.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.75
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T19:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.63
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95984
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96484
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98187
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,6,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,6,N Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,6,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.81
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.94
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99167
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96191
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98184
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,N Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,N Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,N Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,66.75
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,97.75
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,98.62
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98743
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99561
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99542
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (Max),A,92.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,119.25
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88849
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93671
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93494
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.69
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.69
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9595
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9747
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94742
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Max),A,73.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,40.25
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.12
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,110.88
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,78.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,167.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,90.12
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,144.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.82
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95941
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93066
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83661
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.7
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.03
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.2
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.16
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.48
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Min),A,75.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Max),A,200.88
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.62
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Min),A,162.75
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Max),A,237.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Min),A,189.12
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Max),A,307.12
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.25
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Min),A,256.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Max),A,365.25
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.38
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.19
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95621
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96606
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98682
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,6,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,6,N Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,6,N Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.81
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98877
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96194
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97516
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,N Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,N Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,N Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,88.5
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.12
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99548
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99417
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99649
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,58.62
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,105.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.62
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89035
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97974
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96036
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.31
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.56
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.62
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96289
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97662
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96085
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Max),A,81.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.62
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,112.75
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,90.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,159.88
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.75
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,99.25
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,144.75
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.06
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95712
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92923
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83758
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.58
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.2
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.81
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.48
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.27
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.95
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Max),A,181.62
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Min),A,179.75
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Max),A,262.5
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.25
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Min),A,204.12
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Max),A,302.62
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Min),A,256.62
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Max),A,319.25
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.75
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94833
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96732
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98648
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,6,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,6,N Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,6,N Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
