Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.63
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98865
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96289
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96292
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,N Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,N Current (Max),A,74.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,N Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,59.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,104.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.5
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99435
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99283
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9939
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,78.62
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89191
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97876
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97604
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.44
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.56
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.75
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95526
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97317
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96326
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Max),A,109.25
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,61.88
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,115.75
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.75
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,98.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,208.88
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.25
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,104.75
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,174.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,139.5
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.06
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96967
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91653
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83777
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.11
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.23
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.14
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.36
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.52
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.84
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Min),A,75.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Max),A,164.62
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.38
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Min),A,173.88
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Max),A,260.88
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.75
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Min),A,243.62
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Max),A,350.88
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Min),A,253.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Max),A,335.12
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93753
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96228
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99188
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,6,N Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,6,N Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,6,N Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.19
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.43
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98386
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96466
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94812
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,N Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,N Current (Max),A,90.62
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,N Current (RMS),A,41.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,113.5
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9892
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99078
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98654
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (Max),A,59.62
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,84.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90521
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98016
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97089
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.63
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.87
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.5
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96136
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98202
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95593
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Max),A,104.88
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.88
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,121.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.25
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,97.25
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,212.88
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.25
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,98.62
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,154.62
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.25
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98395
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92209
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83935
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.03
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.62
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.86
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.08
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.58
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.44
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Min),A,76.75
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Max),A,153.25
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Min),A,178.75
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Max),A,243.12
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.38
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Min),A,217.62
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Max),A,349.5
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.25
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Min),A,235.5
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Max),A,342.25
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.88
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.13
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96442
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95386
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98804
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,6,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,6,N Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,6,N Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.37
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98761
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98175
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95245
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,N Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,N Current (Max),A,83.5
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,N Current (RMS),A,58.88
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,112.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,84.12
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.19
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95529
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99207
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98923
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (Max),A,59.62
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91669
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9743
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9714
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,5.38
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.87
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.81
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.965
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95264
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Max),A,96.88
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,81.5
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,127.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.12
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,102.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,194.5
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,101.62
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,191.62
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.38
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.31
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98459
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91904
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84085
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.03
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.86
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.81
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.38
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.81
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.52
