Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Min),A,78.88
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Max),A,160.62
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,111.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Min),A,177.5
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Max),A,249.88
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Min),A,250.62
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Max),A,379.5
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.12
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Min),A,241.12
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Max),A,327.62
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.25
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.13
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96216
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94537
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98444
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,6,N Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,6,N Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,6,N Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.19
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99585
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98621
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98038
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,N Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,N Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,N Current (RMS),A,41.38
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,100.62
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.88
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,68.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,112.62
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,89.62
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,92.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.44
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97812
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98926
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99249
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,78.38
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.81
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.922
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97089
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96115
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.31
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.94
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.94
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97867
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95077
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Min),A,29.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Max),A,94.88
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,86.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,135.75
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,105.38
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,186.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,99.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,156.88
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,126.62
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9856
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91504
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85254
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.47
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.67
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.61
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.69
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.73
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.03
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Min),A,68.38
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Max),A,136.75
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Min),A,202.5
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Max),A,304.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Min),A,257.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Max),A,371.25
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.38
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Min),A,228.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Max),A,356.5
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.12
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T18:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95474
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9519
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98233
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,6,N Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,6,N Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,6,N Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99625
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98428
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96747
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,N Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,N Current (Max),A,85.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,N Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,89.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,64.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,122.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.5
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,75.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97409
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99319
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97287
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92447
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96381
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97403
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.06
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.87
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.69
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97623
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98074
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9559
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Max),A,91.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,96.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,144.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,116.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,110.12
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,210.12
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,134.88
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,99.88
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,177.12
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.82
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97006
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92386
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93256
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Min),A,69.75
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.77
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.5
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.59
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.78
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.8
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.03
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Min),A,77.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Max),A,134.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Min),A,236.25
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Max),A,343.12
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Min),A,257.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Max),A,341.62
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Min),A,216.12
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Max),A,301.38
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.69
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95447
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97388
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99017
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,6,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,6,N Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,6,N Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99637
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98373
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96823
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,N Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,N Current (Max),A,116.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,N Current (RMS),A,61.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,58.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,90.88
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.12
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,72.12
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,164.5
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,103.88
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,65.12
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97427
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96664
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96582
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92685
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9722
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97443
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.31
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.94
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98105
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98132
