Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9599
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Max),A,91.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,121.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,176.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.88
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,110.12
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,184.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,136.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,95.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,204.12
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94073
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96832
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Min),A,71.12
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.45
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.78
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.09
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.56
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.55
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Min),A,70.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Max),A,181.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Min),A,280.62
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Max),A,375.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Min),A,250.5
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Max),A,362.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Min),A,202.38
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Max),A,360.25
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.75
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95938
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95663
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98666
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,6,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,6,N Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,6,N Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,61.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.81
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.69
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99579
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99023
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98676
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,N Current (Min),A,67.25
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,N Current (Max),A,118.38
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,N Current (RMS),A,85.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,87.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.12
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,133.12
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,178.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,148.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,87.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99362
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96402
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98087
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92615
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96576
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97421
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.25
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.63
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.19
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99069
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98706
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96576
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Max),A,108.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,108.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,156.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,137.12
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,102.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,212.12
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,140.12
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,101.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,188.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.12
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Min),A,75.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Max),A,57.25
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,119.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.81
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.58
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.16
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.97
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.64
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.19
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,85.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,85.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Min),A,74.62
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Max),A,152.88
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Min),A,283.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Max),A,416.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.38
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Min),A,330.38
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Max),A,436.5
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Min),A,302.25
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Max),A,383.38
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.75
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95755
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97543
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98804
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,6,N Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,6,N Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,6,N Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.69
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.13
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99677
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9921
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98892
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,N Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,N Current (Max),A,93.12
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,N Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,63.12
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,97.5
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.62
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,115.25
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,161.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,137.5
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,97.75
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.5
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.63
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97046
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97366
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97305
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.93
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92544
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96844
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97424
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.69
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.06
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.87
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98904
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97754
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97287
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Max),A,71.5
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,115.88
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,179.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,130.25
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,104.75
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,212.62
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.75
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,113.62
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,183.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,146.75
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99622
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Min),A,90.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Max),A,70.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,105.25
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,134.12
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.12
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.53
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.77
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.77
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.78
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.09
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,90.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,82.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,87.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Min),A,76.5
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Max),A,145.62
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Min),A,334.5
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Max),A,441.62
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,382.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Min),A,304.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Max),A,430.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.88
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Min),A,329.25
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Max),A,421.75
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.38
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.94
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96796
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97424
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98148
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,6,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,6,N Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,6,N Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.06
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99634
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99145
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98572
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,N Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,N Current (Max),A,97.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,N Current (RMS),A,71.88
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,63.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,103.25
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.12
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,120.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,166.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,140.5
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,128.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.25
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.69
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96548
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96634
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98285
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
