Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91809
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9621
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97797
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.93
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.06
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98877
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97684
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96814
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Max),A,74.12
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,126.88
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,184.88
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,156.5
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,105.88
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,196.88
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,135.5
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,130.5
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,212.25
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,154.25
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99622
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Min),A,74.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,105.5
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,134.38
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.98
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.39
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.55
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.97
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.39
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.64
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,96.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,87.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,90.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Min),A,80.88
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Max),A,144.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Min),A,341.88
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Max),A,458.12
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,408.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Min),A,329.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Max),A,441.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.5
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Min),A,326.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Max),A,457.12
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,383.75
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,8.19
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97412
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97037
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99188
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,6,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,6,N Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,6,N Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,65.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.75
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99725
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9921
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99054
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,N Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,N Current (Max),A,112.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,N Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,72.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,106.75
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.25
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,136.62
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,188.38
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,154.62
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,67.38
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,126.88
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.19
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99017
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96286
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98575
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.62
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91867
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97049
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97998
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.13
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.69
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.06
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9819
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98166
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97192
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Max),A,97.62
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,130.75
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,188.62
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,150.38
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,137.25
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,241.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,171.62
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,153.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,213.38
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,175.75
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99738
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99637
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Min),A,78.62
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,119.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,136.62
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.88
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.7
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.38
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.69
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.84
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.86
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.67
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,99.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,103.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,103.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Min),A,85.38
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Max),A,125.75
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.38
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Min),A,385.38
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Max),A,481.25
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,424.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Min),A,398.75
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Max),A,529.38
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,442.12
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Min),A,389.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Max),A,503.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,440.5
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T17:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97455
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95856
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98218
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,6,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,6,N Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,6,N Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,73.88
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,43.25
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.38
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99768
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99329
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99179
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,N Current (Min),A,54.38
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,N Current (Max),A,128.25
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,N Current (RMS),A,77.62
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,83.12
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,114.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,88.38
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,145.12
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,216.75
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,166.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,80.62
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,131.62
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,96.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.44
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,17.87
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99362
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.983
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98526
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (Max),A,52.62
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (RMS),A,36.38
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.62
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.31
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91672
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96231
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98126
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.81
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.63
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.44
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97803
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9779
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97391
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Max),A,89.75
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,117.62
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,168.62
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,141.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,139.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,227.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,160.88
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,144.75
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,193.62
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,164.25
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Min),A,82.62
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,118.88
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,146.25
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.75
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.22
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.52
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.22
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.66
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.27
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,234.95
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,101.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,105.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,100.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Min),A,87.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Max),A,175.25
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.62
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Min),A,396.62
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Max),A,484.88
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,432.38
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Min),A,419.88
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Max),A,510.12
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,449.75
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Min),A,387.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Max),A,477.5
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,429.38
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97284
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95343
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98663
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,6,N Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,6,N Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,6,N Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,30.62
