Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.62
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99759
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99283
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99182
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,N Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,N Current (Max),A,135.5
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,N Current (RMS),A,89.12
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,77.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,109.75
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.5
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,161.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,213.62
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,181.5
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,79.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,156.5
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,110.12
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9938
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96371
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98111
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91916
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9704
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98511
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.94
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.37
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.87
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97873
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96768
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97198
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Max),A,82.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,116.38
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,153.12
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,131.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,215.5
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,153.75
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,138.12
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,198.12
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,166.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99713
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99677
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99667
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Min),A,70.12
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,117.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,136.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.05
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.72
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.91
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.16
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.27
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,100.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,106.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,106.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Min),A,84.38
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Max),A,153.5
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.88
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Min),A,395.25
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Max),A,470.5
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,424.75
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Min),A,412.12
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Max),A,532.5
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,454.62
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Min),A,399.12
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Max),A,504.5
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,452.38
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96951
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96027
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97198
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,6,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,6,N Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,6,N Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.13
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.06
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99765
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99454
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99307
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,N Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,N Current (Max),A,115.75
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,N Current (RMS),A,70.62
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,88.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,129.12
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.12
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,153.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,220.38
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,171.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,89.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,169.62
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,119.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99396
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9848
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97565
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91626
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96201
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9884
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.75
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.37
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.19
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98059
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97379
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97436
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Max),A,78.25
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,52.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,120.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,179.12
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,146.25
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,126.12
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,239.62
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,156.62
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,138.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,221.75
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,180.75
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9975
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99677
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99655
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Min),A,75.62
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,119.25
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,136.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,124.25
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.75
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.36
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.53
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.41
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.17
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.38
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.25
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,106.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,106.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,108.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Min),A,87.62
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Max),A,128.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.38
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Min),A,413.62
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Max),A,496.12
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,449.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Min),A,417.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Max),A,534.5
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,452.75
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Min),A,425.25
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Max),A,511.88
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,459.62
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96857
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96445
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96942
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,6,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,6,N Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,6,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99741
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99594
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99124
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,N Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,N Current (Max),A,111.12
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,N Current (RMS),A,73.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,90.38
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,125.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.38
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,151.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,203.88
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,168.88
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,87.38
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,151.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,110.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99606
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9805
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98322
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91864
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97015
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98749
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.44
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.69
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.44
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97809
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97885
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98206
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Max),A,121.5
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,68.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,121.88
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,180.12
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,148.88
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,127.5
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,244.5
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,162.38
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,173.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,259.88
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,205.88
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9975
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99652
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Min),A,71.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Max),A,58.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,119.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,135.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.12
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.62
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.12
