Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.86
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.52
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.41
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.61
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.98
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.8
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,108.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,108.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,112.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Min),A,90.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Max),A,152.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.12
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Min),A,426.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Max),A,513.38
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,459.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Min),A,403.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Max),A,565.75
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,460.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Min),A,417.5
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Max),A,552.25
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,478.5
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97302
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96765
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98032
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,6,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,6,N Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,6,N Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,72.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99741
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99332
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98965
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,N Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,N Current (Max),A,119.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,N Current (RMS),A,73.25
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,90.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,123.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,148.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,220.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,166.88
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,90.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,147.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,114.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99612
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98566
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98441
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (RMS),A,44.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,84.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94049
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96228
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9884
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97913
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97562
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9761
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Max),A,86.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,56.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,117.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,160.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,138.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,118.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,206.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,158.12
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,158.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,222.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,181.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99753
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9968
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Min),A,78.88
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,119.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,142.25
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.27
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.23
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.3
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.03
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.44
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.28
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,109.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,108.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,111.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Min),A,92.12
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Max),A,136.12
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Min),A,412.62
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Max),A,531.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,464.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Min),A,413.75
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Max),A,528.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,459.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Min),A,420.88
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Max),A,530.5
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,472.38
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.81
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96359
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96973
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97006
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,6,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,6,N Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,6,N Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,31.62
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,72.88
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99738
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99448
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99289
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,N Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,N Current (Max),A,122.88
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,N Current (RMS),A,74.5
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,91.5
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,124.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.12
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,151.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,223.5
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,172.62
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,86.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,159.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,114.12
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99503
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99594
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98178
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,82.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97763
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97113
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98889
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.5
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.69
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.63
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98157
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97308
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97931
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Max),A,76.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,122.5
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,172.62
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,146.5
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,148.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,216.88
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,170.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,155.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,219.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,177.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99719
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Min),A,89.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Max),A,71.12
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,121.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,153.12
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.62
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.88
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.89
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.69
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.45
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.08
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.2
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,116.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,118.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,108.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Min),A,93.88
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Max),A,148.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Min),A,449.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Max),A,538.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,492.25
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Min),A,439.12
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Max),A,567.12
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,504.75
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Min),A,407.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Max),A,537.62
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,459.38
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T16:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.25
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.13
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96579
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96802
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97641
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,6,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,6,N Current (Max),A,60.25
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,6,N Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,80.5
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99759
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99527
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99017
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,N Current (Min),A,44.12
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,N Current (Max),A,109.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,N Current (RMS),A,70.5
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,91.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,123.12
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,99.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,141.88
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,199.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,161.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,82.38
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,142.12
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,106.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99438
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99637
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96442
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97763
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96445
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98895
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
