Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.13
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.81
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98495
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97217
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97208
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Max),A,104.38
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,71.88
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,109.38
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,150.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.25
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,147.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,232.88
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,177.88
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,149.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,235.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,185.12
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99658
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99652
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Min),A,95.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,131.5
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,157.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.59
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.89
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.84
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.61
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.66
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.81
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,111.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,116.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,104.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Min),A,88.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Max),A,187.62
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,116.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Min),A,439.88
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Max),A,520.5
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,473.5
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Min),A,458.12
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Max),A,559.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,497.75
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Min),A,384.38
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Max),A,523.5
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,447.25
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.56
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9639
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96588
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98166
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,6,N Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,6,N Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,6,N Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,73.88
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99759
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99136
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99167
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,N Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,N Current (Max),A,115.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,N Current (RMS),A,74.12
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,90.75
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,116.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.62
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,145.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,205.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,166.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,79.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,150.62
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,102.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99503
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9957
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9747
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.19
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97772
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96631
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98923
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.43
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.81
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.37
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98413
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97223
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97293
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Max),A,95.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,66.75
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,110.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,150.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,129.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,125.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,225.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,148.62
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,168.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,225.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,191.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99637
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Min),A,77.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,131.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,146.75
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.12
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.53
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.94
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.75
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,235.92
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.58
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.39
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,111.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,111.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,107.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Min),A,93.12
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Max),A,155.5
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Min),A,448.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Max),A,517.62
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,472.75
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Min),A,433.12
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Max),A,551.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,475.62
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Min),A,391.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Max),A,550.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,458.38
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.81
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96289
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97174
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98141
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,6,N Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,6,N Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,6,N Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,66.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.88
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99756
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99472
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99203
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,N Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,N Current (Max),A,118.5
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,N Current (RMS),A,65.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,90.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,121.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,96.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,144.62
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,218.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,159.12
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,81.88
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,159.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,113.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99664
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99756
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97595
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.88
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,71.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,103.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97952
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96768
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98904
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.5
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.25
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.5
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98065
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97699
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98273
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Max),A,109.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,66.62
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,108.25
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,153.12
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,129.88
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,129.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,257.25
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,167.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,172.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,226.88
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,191.88
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99722
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Min),A,79.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,130.62
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,147.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.12
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.62
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,232.64
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.39
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.25
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,232.88
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.16
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,232.22
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,234.58
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,110.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,117.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,111.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Min),A,92.5
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Max),A,148.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Min),A,438.5
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Max),A,517.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,473.25
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Min),A,451.62
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Max),A,591.75
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,500.88
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Min),A,433.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Max),A,529.38
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,476.62
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.25
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95721
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97784
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98502
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,6,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,6,N Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,6,N Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99753
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99158
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99228
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,N Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,N Current (Max),A,111.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,N Current (RMS),A,69.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,91.12
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,119.75
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.88
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,148.5
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,215.88
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,170.25
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,100.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,156.75
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,127.12
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
