Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99591
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99689
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97958
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,74.12
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97992
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97079
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.37
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.63
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.93
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97931
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97998
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98151
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Max),A,107.75
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,115.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,152.75
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,132.25
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,145.5
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,238.88
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,172.12
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,167.12
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,228.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,191.75
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99707
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99649
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Min),A,87.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Max),A,69.25
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,128.88
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,152.75
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,135.12
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.75
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.77
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.58
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.86
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.39
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.08
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,234.58
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,112.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,119.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,115.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Min),A,95.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Max),A,161.88
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.62
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Min),A,437.5
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Max),A,530.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,478.38
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Min),A,468.5
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Max),A,596.25
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,512.12
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Min),A,443.88
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Max),A,545.88
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,495.25
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.25
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.5
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95538
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97195
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99042
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,6,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,6,N Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,6,N Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,75.12
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99777
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99457
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99292
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,N Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,N Current (Max),A,111.25
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,N Current (RMS),A,79.12
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,90.5
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,122.12
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.25
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,152.38
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,206.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,179.12
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,94.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,154.5
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,118.25
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99655
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99741
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97635
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,73.62
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97885
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9678
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98923
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.25
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.5
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.56
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98206
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97733
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97934
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Max),A,88.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,108.62
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,172.25
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.5
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,163.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,250.12
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,188.38
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,153.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,241.62
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,184.62
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99625
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99738
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99634
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Min),A,79.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,127.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,143.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,132.38
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.58
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.88
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.95
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.47
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.39
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.06
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,116.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,127.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,110.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Min),A,95.38
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Max),A,170.75
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,123.38
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Min),A,444.75
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Max),A,542.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,495.62
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Min),A,488.75
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Max),A,606.5
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,545.25
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Min),A,426.12
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Max),A,544.25
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,473.75
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.56
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96094
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96985
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99039
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,6,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,6,N Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,6,N Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,66.38
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99783
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99448
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99225
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,N Current (Min),A,57.12
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,N Current (Max),A,150.12
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,N Current (RMS),A,89.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,91.38
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,125.88
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,100.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,160.5
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,243.75
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,187.75
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,88.12
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,162.12
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,115.38
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99747
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99686
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97702
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,82.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.88
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,102.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97699
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97696
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98956
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.94
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.94
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98074
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97693
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97848
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Max),A,126.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,76.12
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,113.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,178.75
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,139.38
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,145.75
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,251.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,186.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,155.5
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,251.12
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,203.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99649
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Min),A,77.62
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,127.38
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,143.88
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,131.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.88
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.39
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.91
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.23
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.62
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,232.62
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.16
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,116.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,127.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,116.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Min),A,94.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Max),A,160.5
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Min),A,463.75
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Max),A,547.25
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,498.5
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Min),A,489.12
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Max),A,612.5
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,544.5
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Min),A,443.5
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Max),A,570.5
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,496.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T15:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.31
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
