Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96405
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97394
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99139
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,6,N Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,6,N Current (Max),A,65.62
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,6,N Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,90.12
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,54.62
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99783
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99329
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99277
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,N Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,N Current (Max),A,120.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,N Current (RMS),A,90.12
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,90.62
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,126.12
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,99.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,167.12
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,238.62
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,191.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,95.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,169.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,120.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99716
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99695
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98129
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (Max),A,61.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,86.38
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,119.62
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97696
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96921
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98956
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.37
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.19
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.37
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98294
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97974
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98364
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Min),A,54.12
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Max),A,112.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,74.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,116.12
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,166.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,142.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,161.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,277.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,201.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,162.38
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,255.12
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,203.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99637
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99634
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Min),A,86.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Max),A,68.12
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,127.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,151.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.52
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.73
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,233.14
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.98
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.39
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,232.67
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,234.73
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,120.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,134.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,121.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Min),A,99.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Max),A,175.38
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Min),A,477.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Max),A,574.38
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,512.88
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Min),A,524.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Max),A,649.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,574.25
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Min),A,475.38
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Max),A,572.38
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,518.5
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.31
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95154
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97183
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98886
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,6,N Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,6,N Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,6,N Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,69.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99777
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9935
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99307
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,N Current (Min),A,64.62
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,N Current (Max),A,137.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,N Current (RMS),A,88.38
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,91.5
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,118.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,176.25
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,233.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,190.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,88.25
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,162.75
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,119.75
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99765
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99686
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99374
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (Max),A,124.25
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.25
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.25
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,65.62
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,181.25
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,101.5
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97748
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97525
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98901
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.31
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.31
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.19
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98343
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98273
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97952
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Max),A,130.38
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,70.75
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,115.25
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,180.38
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,141.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,169.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,276.5
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,198.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,165.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,218.12
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,187.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99661
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Min),A,85.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Max),A,67.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,125.12
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,143.75
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,129.75
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.64
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.41
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.52
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.64
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.28
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.48
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,117.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,130.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,125.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Min),A,98.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Max),A,162.12
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,112.38
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Min),A,464.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Max),A,536.25
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,498.62
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Min),A,500.88
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Max),A,650.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,554.38
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Min),A,462.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Max),A,634.12
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,533.62
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95184
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97632
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98392
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,6,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,6,N Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,6,N Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.56
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99771
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99219
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99176
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,N Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,N Current (Max),A,147.38
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,N Current (RMS),A,95.75
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,89.88
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,116.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,95.75
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,175.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,232.62
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,193.12
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,82.88
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,156.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,117.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9975
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99207
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98709
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (Max),A,58.12
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.62
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.38
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,94.38
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97806
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97076
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9884
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.19
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.75
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97971
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98236
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98343
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Max),A,131.38
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,83.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,118.62
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,181.12
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,142.12
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,188.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,285.38
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,222.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,166.62
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,252.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,197.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
