Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99649
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Min),A,89.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,128.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,153.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,133.62
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.62
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.41
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.28
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.41
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.52
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,116.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,133.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,119.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Min),A,96.25
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Max),A,164.62
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,121.75
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Min),A,455.12
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Max),A,544.75
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,497.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Min),A,506.12
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Max),A,620.12
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,569.5
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Min),A,431.88
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Max),A,582.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,509.75
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.13
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95413
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97247
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97058
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,6,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,6,N Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,6,N Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.88
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.63
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.32
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99802
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9906
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9928
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,N Current (Min),A,84.62
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,N Current (Max),A,163.75
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,N Current (RMS),A,106.88
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,91.25
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,131.88
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,107.25
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,197.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,267.88
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,213.75
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,91.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,162.75
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,120.25
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99783
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99322
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98709
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (Max),A,65.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (RMS),A,43.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,53.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,100.62
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97845
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97391
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98813
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.69
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.63
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.13
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98364
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98065
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98367
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Max),A,129.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,87.25
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,118.75
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,176.88
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,141.25
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,184.75
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,273.38
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,223.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,180.88
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,261.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,214.75
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99567
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99658
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Min),A,88.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Max),A,69.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,127.62
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,150.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.88
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.89
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.28
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.45
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.81
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.69
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.02
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,119.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,137.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,122.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Min),A,103.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Max),A,166.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,123.12
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Min),A,461.38
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Max),A,565.75
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,505.25
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Min),A,537.88
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Max),A,633.38
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,585.5
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Min),A,451.75
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Max),A,589.38
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,520.38
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.56
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96219
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97714
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97687
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,6,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,6,N Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,6,N Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,33.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,82.25
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,46.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.38
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.12
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99731
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99219
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99261
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,N Current (Min),A,66.88
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,N Current (Max),A,134.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,N Current (RMS),A,101.25
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,82.12
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,127.25
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,105.25
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,170.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,235.88
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,203.25
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,75.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,172.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,119.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99741
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99182
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98923
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (Max),A,77.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,78.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,117.62
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.38
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97952
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9744
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.56
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.37
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97977
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97379
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Max),A,135.25
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,75.62
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,121.62
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,176.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,142.12
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,180.25
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,280.12
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,205.38
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,151.62
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,230.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,190.25
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99698
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99744
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Min),A,94.12
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Max),A,67.88
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,127.88
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,161.12
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,139.12
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.81
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.72
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.36
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.92
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.78
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.48
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,120.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,133.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,120.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Min),A,101.12
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Max),A,176.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Min),A,470.75
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Max),A,569.38
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,510.62
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Min),A,513.38
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Max),A,643.12
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,569.88
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Min),A,454.38
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Max),A,595.25
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,513.38
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.56
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95206
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96924
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98126
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,6,N Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,6,N Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,6,N Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,70.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99704
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99295
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99289
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,N Current (Min),A,71.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,N Current (Max),A,170.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,N Current (RMS),A,100.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,90.12
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,139.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,104.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,172.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,273.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,204.25
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,92.12
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,166.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,126.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99814
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99359
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98108
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (Max),A,64.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,93.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,91.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97949
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97299
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9884
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
