Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.63
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.19
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.94
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98236
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98151
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97552
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Min),A,45.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Max),A,150.25
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,80.25
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,119.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,191.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,145.12
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,190.12
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,311.38
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,218.12
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,152.25
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,216.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,178.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99777
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99786
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Min),A,90.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Max),A,69.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,138.12
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,165.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,144.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,85.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,116.38
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.44
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.23
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.81
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.91
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.53
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.58
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,124.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,138.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,114.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Min),A,99.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Max),A,243.25
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,143.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Min),A,473.12
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Max),A,567.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,526.12
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Min),A,538.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Max),A,698.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,586.88
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Min),A,441.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Max),A,555.75
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,484.5
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T14:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.43
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95224
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96887
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97717
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,6,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,6,N Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,6,N Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,67.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99716
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99478
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99268
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,N Current (Min),A,63.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,N Current (Max),A,142.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,N Current (RMS),A,100.5
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,89.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,136.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,102.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,173.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,251.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,200.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,83.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,174.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,120.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.94
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99756
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99197
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97775
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (RMS),A,36.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,81.5
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,76.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.19
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97916
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97427
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98868
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.31
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.81
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98267
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97958
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98019
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Max),A,114.38
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,71.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,117.62
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,184.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,143.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,177.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,254.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,212.5
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,152.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,227.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,184.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99747
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9978
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Min),A,79.62
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,126.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,153.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,109.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.03
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.52
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.53
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.11
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.14
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.75
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,118.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,136.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,112.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Min),A,105.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Max),A,186.38
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,140.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Min),A,456.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Max),A,576.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,501.38
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Min),A,533.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Max),A,657.62
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,581.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Min),A,412.25
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Max),A,577.12
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,477.5
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95987
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9819
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95642
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,6,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,6,N Current (Max),A,65.62
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,6,N Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,88.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,23.88
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99802
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99307
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99438
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,N Current (Min),A,54.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,N Current (Max),A,124.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,N Current (RMS),A,83.75
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,93.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,130.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,106.75
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,165.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,233.62
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,197.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,104.62
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,174.88
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,138.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.996
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99646
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97278
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.38
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,71.62
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97775
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99017
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9884
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.31
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97913
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98035
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97934
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Min),A,50.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Max),A,109.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,76.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,123.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,173.38
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,142.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,185.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,248.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,211.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,166.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,231.75
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,196.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99731
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99734
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Min),A,87.88
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Max),A,61.75
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,126.75
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,148.62
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.62
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.34
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.48
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,233.89
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.17
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.56
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.7
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,116.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,140.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,118.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Min),A,109.38
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Max),A,173.38
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Min),A,452.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Max),A,562.75
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,496.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Min),A,549.25
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Max),A,643.5
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,599.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Min),A,427.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Max),A,575.12
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,505.38
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.13
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96139
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97717
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97583
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,6,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,6,N Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,6,N Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,31.5
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.94
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99802
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99399
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99298
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-22T13:30:00.000+00:00,feeder,5,N Current (Min),A,66.62
